Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073617353,0.0,0.453073617353
 01/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305995594,0.0,0.45305995594
 01/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080873254,0.0,0.453080873254
 01/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078384053,0.0,0.453078384053
 01/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064394727,0.0,0.453064394727
 01/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087362631,0.0,0.453087362631
 01/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072976027,0.0,0.453072976027
 01/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084487015,0.0,0.453084487015
 01/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081630587,0.0,0.453081630587
 01/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083740638,0.0,0.453083740638
 01/01  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084633934,0.0,0.453084633934
 01/01  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078969986,0.0,0.453078969986
 01/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082673833,0.0,0.453082673833
 01/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060229831,0.0,0.453060229831
 01/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081929433,0.0,0.453081929433
 01/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072302796,0.0,0.453072302796
 01/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064062626,0.0,0.453064062626
 01/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074748211,0.0,0.453074748211
 01/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091159811,0.0,0.453091159811
 01/02  07:00:00,6.44144946022,2.14861338735,0.00747592753188,0.0,0.5500053624,2.2000214496,1.63806007608,1.18500206154,0.45305801454
 01/02  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.84550090529,1.82550090529,0.02
 01/02  09:00:00,12.0704685867,2.14861338735,0.0217586761177,0.0,4.9500482616,4.9500482616,0.47546652862,0.022334877969,0.453131650651
 01/02  10:00:00,12.2038469207,2.14861338735,0.155137010127,0.0,4.9500482616,4.9500482616,0.453144019719,0.0,0.453144019719
 01/02  11:00:00,12.5170210738,2.14861338735,0.468311163269,0.0,4.9500482616,4.9500482616,0.453152239912,0.0,0.453152239912
 01/02  12:00:00,12.9145741147,2.14861338735,0.865864204182,0.0,4.9500482616,4.9500482616,0.886312332628,0.0,0.886312332628
 01/02  13:00:00,12.4455900096,2.14861338735,0.946885461419,0.0,4.9500482616,4.4000428992,0.453129214351,0.0,0.453129214351
 01/02  14:00:00,13.502721299,2.14861338735,1.45401138845,0.0,4.9500482616,4.9500482616,0.453126237398,0.0,0.453126237398
 01/02  15:00:00,13.538335985,2.14861338735,1.48962607444,0.0,4.9500482616,4.9500482616,0.453124374177,0.0,0.453124374177
 01/02  16:00:00,13.4894286763,2.14861338735,1.44071876577,0.0,4.9500482616,4.9500482616,0.45312937799,0.0,0.45312937799
 01/02  17:00:00,14.1029263855,2.14861338735,1.28654980827,0.0,4.9500482616,4.9500482616,0.453156015794,0.0,0.453156015794
 01/02  18:00:00,10.1556835627,2.14861338735,0.20401655135,0.0,2.750026812,2.750026812,0.453117996903,0.0,0.453117996903
 01/02  19:00:00,8.30231315023,2.14861338735,0.000662226069664,0.0,1.6500160872,2.2000214496,0.456679585102,0.00356559194295,0.453113993159
 01/02  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/02  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453094743835,0.0,0.453094743835
 01/02  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453084820057,0.0,0.453084820057
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078810506,0.0,0.453078810506
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070603014,0.0,0.453070603014
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306240731,0.0,0.45306240731
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054203473,0.0,0.453054203473
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084254906,0.0,0.453084254906
 01/03  07:00:00,6.46324746091,2.14861338735,0.0292739282255,0.0,0.5500053624,2.2000214496,0.533273166929,0.0801808762161,0.453092290713
 01/03  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.4576661642,1.00455391133,0.453112252875
 01/03  09:00:00,12.1111481759,2.14861338735,0.062438265336,0.0,4.9500482616,4.9500482616,0.453122602875,0.0,0.453122602875
 01/03  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453130944224,0.0,0.453130944224
 01/03  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453140006547,0.0,0.453140006547
 01/03  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453156284661,0.0,0.453156284661
 01/03  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.453170002491,0.0,0.453170002491
 01/03  14:00:00,12.0568842842,2.14861338735,0.008174373619,0.0,4.9500482616,4.9500482616,0.453168219721,0.0,0.453168219721
 01/03  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453144635553,0.0,0.453144635553
 01/03  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453131379476,0.0,0.453131379476
 01/03  17:00:00,12.8163765772,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453147521987,0.0,0.453147521987
 01/03  18:00:00,9.95666054633,2.14861338735,0.00499353497092,0.0,2.750026812,2.750026812,0.697115537485,0.24398867376,0.453126863725
 01/03  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.810284974723,0.357167351998,0.453117622725
 01/03  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.16612060788,0.71303878476,0.453081823116
 01/03  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.76789090886,1.74789090886,0.02
 01/03  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.98673532907,2.53364703079,0.453088298282
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530808968,0.0,0.4530808968
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072706685,0.0,0.453072706685
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064563995,0.0,0.453064563995
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056407627,0.0,0.453056407627
 01/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083545141,0.0,0.453083545141
 01/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/04  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,6.19096747112,5.73787664819,0.453090822927
 01/04  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,9.37232290844,8.91922535277,0.453097555668
 01/04  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.90010698511,2.44696451367,0.453142471441
 01/04  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.93367335293,1.48052427184,0.453149081083
 01/04  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.52296952535,1.06986899567,0.453100529686
 01/04  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.28297077661,0.82983315812,0.453137618487
 01/04  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,2.27328577267,1.82014392338,0.453141849288
 01/04  14:00:00,12.0508180933,2.14861338735,0.00210818275978,0.0,4.9500482616,4.9500482616,1.38516993116,0.932026145624,0.453143785535
 01/04  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.10770184953,0.654579594438,0.453122255093
 01/04  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.23070818572,0.77760771872,0.453100467001
 01/04  17:00:00,12.8163765772,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.45369142805,1.00059400823,0.453097419823
 01/04  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,4.55506051636,4.10192268784,0.453137828519
 01/04  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,6.64668808267,6.19358404833,0.453104034337
 01/04  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,7.3384343637,6.88535896333,0.453075400365
 01/04  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,8.09646924758,7.64338098336,0.453088264222
 01/04  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,8.58552717259,8.56552717259,0.02
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088761238,0.0,0.453088761238
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078515036,0.0,0.453078515036
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070423206,0.0,0.453070423206
 01/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306231702,0.0,0.45306231702
 01/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305420323,0.0,0.45305420323
 01/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058021402,0.0,0.453058021402
 01/05  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,11.5992548752,11.5792548752,0.02
 01/05  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,13.5503405312,13.097255389,0.453085142166
 01/05  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,5.4559309064,5.00280003697,0.453130869422
 01/05  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.75291233184,2.29976759784,0.453144733993
 01/05  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.74104364615,1.28788962859,0.453154017559
 01/05  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.00325033387,0.55007737656,0.453172957311
 01/05  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.985831020067,0.532641552727,0.45318946734
 01/05  14:00:00,12.0614244996,2.14861338735,0.0127145889987,0.0,4.9500482616,4.9500482616,0.886315040441,0.0,0.886315040441
 01/05  15:00:00,12.0497996887,2.14861338735,0.00108977809464,0.0,4.9500482616,4.9500482616,0.453129207509,0.0,0.453129207509
 01/05  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453133767744,0.0,0.453133767744
 01/05  17:00:00,12.8163765772,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453154570484,0.0,0.453154570484
 01/05  18:00:00,9.95337983667,2.14861338735,0.00171282531501,0.0,2.750026812,2.750026812,1.68710249369,1.2339708845,0.453131609191
 01/05  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,3.71376252643,3.69376252643,0.02
 01/05  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.67072349666,5.21762715919,0.453096337469
 01/05  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.70986460696,6.25675939689,0.453105210074
 01/05  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,7.28461766194,6.83155680913,0.453060852811
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087017019,0.0,0.453087017019
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078965675,0.0,0.453078965675
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070914143,0.0,0.453070914143
 01/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062851385,0.0,0.453062851385
 01/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308306057,0.0,0.45308306057
 01/06  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,8.17103021803,7.71796339741,0.453066820625
 01/06  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,8.98874170519,8.96874170519,0.02
 01/06  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.46769878944,2.01456222929,0.453136560152
 01/06  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.697170582345,0.244068725847,0.453101856497
 01/06  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453149347085,0.0,0.453149347085
 01/06  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453152705648,0.0,0.453152705648
 01/06  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.8863371347,0.0,0.8863371347
 01/06  14:00:00,12.0540508942,2.14861338735,0.00534098365237,0.0,4.9500482616,4.9500482616,0.453172681826,0.0,0.453172681826
 01/06  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453130856368,0.0,0.453130856368
 01/06  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453145375033,0.0,0.453145375033
 01/06  17:00:00,12.8163765772,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453146689813,0.0,0.453146689813
 01/06  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.543300094491,0.0901925639242,0.453107530567
 01/06  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.519976921911,0.0668587887054,0.453118133206
 01/06  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/06  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.467708254481,0.0146309923553,0.453077262125
 01/06  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.627125335878,0.174056858071,0.453068477806
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062783404,0.0,0.453062783404
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054733104,0.0,0.453054733104
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082029648,0.0,0.453082029648
 01/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074024643,0.0,0.453074024643
 01/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068934125,0.0,0.453068934125
 01/07  07:00:00,6.45540101824,2.14861338735,0.0214274855533,0.0,0.5500053624,2.2000214496,1.2858861053,0.832810440464,0.453075664837
 01/07  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,1.20088408273,1.18088408273,0.02
 01/07  09:00:00,6.5519801463,2.14861338735,0.00332385974854,0.0,1.6500160872,2.750026812,0.549485432692,0.0963818644347,0.453103568257
 01/07  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.45311426147,0.0,0.45311426147
 01/07  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.453111825825,0.0,0.453111825825
 01/07  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.45312462477,0.0,0.45312462477
 01/07  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453107401568,0.0,0.453107401568
 01/07  14:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 01/07  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453108147255,0.0,0.453108147255
 01/07  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453105807965,0.0,0.453105807965
 01/07  17:00:00,5.28247353269,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.468944499526,0.0158379654092,0.453106534117
 01/07  18:00:00,6.37663215576,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,0.349716680852,0.329716680852,0.02
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083395221,0.0,0.453083395221
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086356947,0.0,0.453086356947
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073664743,0.0,0.453073664743
 01/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071617486,0.0,0.453071617486
 01/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061554843,0.0,0.453061554843
 01/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082628151,0.0,0.453082628151
 01/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069242298,0.0,0.453069242298
 01/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055815132,0.0,0.453055815132
 01/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053324375,0.0,0.453053324375
 01/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074506984,0.0,0.453074506984
 01/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061094736,0.0,0.453061094736
 01/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086454505,0.0,0.453086454505
 01/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084167886,0.0,0.453084167886
 01/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058362708,0.0,0.453058362708
 01/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082029533,0.0,0.453082029533
 01/08  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068640357,0.0,0.453068640357
 01/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055211593,0.0,0.453055211593
 01/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076440077,0.0,0.453076440077
 01/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076915471,0.0,0.453076915471
 01/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060574541,0.0,0.453060574541
 01/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087049172,0.0,0.453087049172
 01/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307913204,0.0,0.45307913204
 01/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071200508,0.0,0.453071200508
 01/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073481396,0.0,0.453073481396
 01/09  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,4.77446571438,4.75446571438,0.02
 01/09  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,4.58090243456,4.12781385546,0.453088579098
 01/09  09:00:00,12.0600497745,2.14861338735,0.0113398639153,0.0,4.9500482616,4.9500482616,0.45310939164,0.0,0.45310939164
 01/09  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453112737228,0.0,0.453112737228
 01/09  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453152515187,0.0,0.453152515187
 01/09  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.45314939209,0.0,0.45314939209
 01/09  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.88629006174,0.0,0.88629006174
 01/09  14:00:00,12.0656904541,2.14861338735,0.0169805435845,0.0,4.9500482616,4.9500482616,0.453149497042,0.0,0.453149497042
 01/09  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453134874706,0.0,0.453134874706
 01/09  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453122306994,0.0,0.453122306994
 01/09  17:00:00,12.4568573396,2.14861338735,0.0243140957016,0.0,4.9500482616,4.9500482616,0.45315658435,0.0,0.45315658435
 01/09  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.594205107263,0.141093142647,0.453111964616
 01/09  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.513779755668,0.0606814135067,0.453098342162
 01/09  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.120674741271,0.100674741271,0.02
 01/09  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.39936461873,0.946262408378,0.453102210348
 01/09  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.38701403532,1.93392732809,0.453086707233
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079355411,0.0,0.453079355411
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071447275,0.0,0.453071447275
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063542288,0.0,0.453063542288
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055629834,0.0,0.453055629834
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089325183,0.0,0.453089325183
 01/10  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,7.52402566462,7.07096815713,0.453057507491
 01/10  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,11.7333631156,11.2802600597,0.453103055845
 01/10  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,3.88684881821,3.86684881821,0.02
 01/10  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.84337968045,1.95710177119,0.886277909256
 01/10  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.0355117267,0.582370290672,0.453141436024
 01/10  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453161060403,0.0,0.453161060403
 01/10  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.453178919893,0.0,0.453178919893
 01/10  14:00:00,12.0621186888,2.14861338735,0.0134087782301,0.0,4.9500482616,4.9500482616,0.453177854837,0.0,0.453177854837
 01/10  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453122359645,0.0,0.453122359645
 01/10  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453138018593,0.0,0.453138018593
 01/10  17:00:00,12.4325432439,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453160691985,0.0,0.453160691985
 01/10  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,1.57600953248,1.12290053905,0.453108993431
 01/10  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,3.55030798193,3.09720676358,0.45310121835
 01/10  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,4.25016695979,3.79705867159,0.453108288199
 01/10  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,4.48638182236,4.46638182236,0.02
 01/10  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,5.22428474523,4.77121124361,0.453073501625
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066671243,0.0,0.453066671243
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058731799,0.0,0.453058731799
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086166844,0.0,0.453086166844
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078320368,0.0,0.453078320368
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070460183,0.0,0.453070460183
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/11  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,8.62301446572,8.16993633823,0.453078127485
 01/11  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,9.75787423739,9.30478888217,0.453085355226
 01/11  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.12282975158,1.66968227011,0.453147481476
 01/11  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.908044680859,0.454888533685,0.453156147174
 01/11  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.492585224363,0.0394324104799,0.453152813883
 01/11  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453164510978,0.0,0.453164510978
 01/11  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.612509154496,0.159317006099,0.453192148398
 01/11  14:00:00,12.0493066425,2.14861338735,0.000596731937981,0.0,4.9500482616,4.9500482616,0.453176498823,0.0,0.453176498823
 01/11  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.4531210385,0.0,0.4531210385
 01/11  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453138243034,0.0,0.453138243034
 01/11  17:00:00,12.4325432439,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453143552311,0.0,0.453143552311
 01/11  18:00:00,9.95411482794,2.14861338735,0.00244781658161,0.0,2.750026812,2.750026812,1.45216755993,0.999030542825,0.45313701711
 01/11  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.78171882345,2.32861091784,0.453107905608
 01/11  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.77375640297,2.32067637419,0.453080028779
 01/11  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,3.04345503927,2.59036133015,0.453093709119
 01/11  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.56887823422,2.54887823422,0.02
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530834523,0.0,0.4530834523
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308447097,0.0,0.45308447097
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076657846,0.0,0.453076657846
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068829331,0.0,0.453068829331
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060991367,0.0,0.453060991367
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065230407,0.0,0.453065230407
 01/12  07:00:00,6.43688638253,2.14861338735,0.00291284983863,0.0,0.5500053624,2.2000214496,4.06136587971,4.04136587971,0.02
 01/12  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,6.48728462445,6.03419134265,0.453093281799
 01/12  09:00:00,12.057839434,2.14861338735,0.00912952346102,0.0,4.9500482616,4.9500482616,1.02219531716,0.569075017322,0.45312029984
 01/12  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.466086962157,0.0129619692802,0.453124992876
 01/12  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453135216833,0.0,0.453135216833
 01/12  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453169175068,0.0,0.453169175068
 01/12  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.507410237641,0.0542418523101,0.453168385331
 01/12  14:00:00,12.0607892122,2.14861338735,0.0120793016458,0.0,4.9500482616,4.9500482616,0.886351690987,0.0,0.886351690987
 01/12  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453092788963,0.0,0.453092788963
 01/12  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453135282077,0.0,0.453135282077
 01/12  17:00:00,12.4325432439,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453114167996,0.0,0.453114167996
 01/12  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,1.14872434336,0.695604081458,0.453120261897
 01/12  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.19451372923,2.17451372923,0.02
 01/12  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,3.13198569846,2.67888665908,0.453099039382
 01/12  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,3.99320079412,3.54009391086,0.45310688326
 01/12  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,4.44649178091,3.99340602147,0.453085759441
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076740071,0.0,0.453076740071
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068935622,0.0,0.453068935622
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306113049,0.0,0.45306113049
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088616128,0.0,0.453088616128
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089280666,0.0,0.453089280666
 01/13  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,6.04643809507,5.59338141131,0.453056683758
 01/13  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,7.49320146154,7.47320146154,0.02
 01/13  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.28027733129,1.82717522457,0.453102106725
 01/13  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.31453609389,0.861425684572,0.453110409318
 01/13  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.66441090459,0.211290329016,0.453120575575
 01/13  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.886261781424,0.0,0.886261781424
 01/13  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.661691103648,0.208548405471,0.453142698177
 01/13  14:00:00,12.0560611592,2.14861338735,0.00735124862569,0.0,4.9500482616,4.9500482616,0.453142476397,0.0,0.453142476397
 01/13  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453141362835,0.0,0.453141362835
 01/13  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453130001851,0.0,0.453130001851
 01/13  17:00:00,12.4325432439,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453158124664,0.0,0.453158124664
 01/13  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,3.18186471407,2.72873904977,0.453125664302
 01/13  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.71426490847,5.26114970271,0.453115205755
 01/13  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,6.66318225623,6.21010559759,0.453076658633
 01/13  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,7.07090093207,7.05090093207,0.02
 01/13  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,8.02240923781,7.56933363021,0.453075607601
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071163632,0.0,0.453071163632
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063362476,0.0,0.453063362476
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055584572,0.0,0.453055584572
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083153457,0.0,0.453083153457
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075399049,0.0,0.453075399049
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,10.9350447886,10.4819604655,0.453084323038
 01/14  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,12.0976409103,11.6445528955,0.453088014857
 01/14  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,7.13158371935,7.11158371935,0.02
 01/14  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,5.27692099194,4.82380283471,0.453118157233
 01/14  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,4.05731865345,3.60420273485,0.453115918598
 01/14  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,3.29295384721,2.83982709799,0.453126749221
 01/14  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,3.4944810531,3.04138582024,0.453095232866
 01/14  14:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,2.9034710817,2.45037142781,0.453099653886
 01/14  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,2.22388621763,2.20388621763,0.02
 01/14  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,2.51421395256,2.06111820633,0.453095746234
 01/14  17:00:00,5.28247353269,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,3.38456455592,2.93146182197,0.453102733951
 01/14  18:00:00,6.37663215576,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,5.01694595707,4.99694595707,0.02
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089540681,0.0,0.453089540681
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082960582,0.0,0.453082960582
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087559043,0.0,0.453087559043
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088487248,0.0,0.453088487248
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079735615,0.0,0.453079735615
 01/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065925407,0.0,0.453065925407
 01/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087291015,0.0,0.453087291015
 01/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074111823,0.0,0.453074111823
 01/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072270301,0.0,0.453072270301
 01/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077398471,0.0,0.453077398471
 01/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081981783,0.0,0.453081981783
 01/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080258315,0.0,0.453080258315
 01/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066629746,0.0,0.453066629746
 01/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078425353,0.0,0.453078425353
 01/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086485466,0.0,0.453086485466
 01/15  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073031957,0.0,0.453073031957
 01/15  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077226862,0.0,0.453077226862
 01/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081413549,0.0,0.453081413549
 01/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059605101,0.0,0.453059605101
 01/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081821038,0.0,0.453081821038
 01/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068638912,0.0,0.453068638912
 01/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305542336,0.0,0.45305542336
 01/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076889532,0.0,0.453076889532
 01/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072087774,0.0,0.453072087774
 01/16  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061474376,0.0,0.453061474376
 01/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085027868,0.0,0.453085027868
 01/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085795547,0.0,0.453085795547
 01/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089352512,0.0,0.453089352512
 01/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306415421,0.0,0.45306415421
 01/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070012396,0.0,0.453070012396
 01/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082223828,0.0,0.453082223828
 01/16  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080520851,0.0,0.453080520851
 01/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084376446,0.0,0.453084376446
 01/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088574413,0.0,0.453088574413
 01/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084813773,0.0,0.453084813773
 01/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071581694,0.0,0.453071581694
 01/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064883118,0.0,0.453064883118
 01/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305719041,0.0,0.45305719041
 01/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308484009,0.0,0.45308484009
 01/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,18.3306546274,17.8775600179,0.453094609535
 01/17  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,17.202752356,16.7496364815,0.453115874585
 01/17  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,6.90246026716,6.44931812036,0.453142146792
 01/17  10:00:00,12.0497095473,2.14861338735,0.000999636696776,0.0,4.9500482616,4.9500482616,2.60939711782,2.15624729843,0.453149819383
 01/17  11:00:00,12.0494469382,2.14861338735,0.000737027612908,0.0,4.9500482616,4.9500482616,0.93206408384,0.478914321718,0.453149762122
 01/17  12:00:00,12.0497393413,2.14861338735,0.00102943074803,0.0,4.9500482616,4.9500482616,0.455719314446,0.00254523061166,0.453174083835
 01/17  13:00:00,11.5281807649,2.14861338735,0.029476216779,0.0,4.9500482616,4.4000428992,0.453172958969,0.0,0.453172958969
 01/17  14:00:00,12.1930093763,2.14861338735,0.144299465748,0.0,4.9500482616,4.9500482616,0.886265834063,0.0,0.886265834063
 01/17  15:00:00,12.2219606235,2.14861338735,0.173250712971,0.0,4.9500482616,4.9500482616,0.45313575423,0.0,0.45313575423
 01/17  16:00:00,12.1980984835,2.14861338735,0.14938857291,0.0,4.9500482616,4.9500482616,0.453132794091,0.0,0.453132794091
 01/17  17:00:00,12.510210161,2.14861338735,0.0776669170759,0.0,4.9500482616,4.9500482616,0.45315333614,0.0,0.45315333614
 01/17  18:00:00,9.95438697816,2.14861338735,0.00271996680449,0.0,2.750026812,2.750026812,0.570193236547,0.117076992613,0.453116243933
 01/17  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.09960679801,1.07960679801,0.02
 01/17  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,3.01089215672,2.55778962464,0.453102532079
 01/17  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,4.7089071445,4.25579246501,0.453114679497
 01/17  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.00820941821,5.55512138656,0.453088031647
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075908379,0.0,0.453075908379
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068248397,0.0,0.453068248397
 01/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306058365,0.0,0.45306058365
 01/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088231989,0.0,0.453088231989
 01/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091001407,0.0,0.453091001407
 01/18  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,9.30849920319,8.85544128384,0.453057919351
 01/18  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,13.4355756925,13.4155756925,0.02
 01/18  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,5.91246394169,5.45933466656,0.453129275131
 01/18  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,3.73853950947,3.28538915382,0.453150355649
 01/18  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.84234136501,2.3891949683,0.453146396713
 01/18  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.35069290727,1.89755228544,0.453140621829
 01/18  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,3.38932592086,2.50298336033,0.88634256053
 01/18  14:00:00,12.0503706588,2.14861338735,0.00166074826347,0.0,4.9500482616,4.9500482616,1.75418952027,1.30100980914,0.453179711131
 01/18  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.45011303084,0.996973408356,0.453139622485
 01/18  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.4700804898,1.01694242546,0.453138064339
 01/18  17:00:00,12.4325432439,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.80387726161,1.3507276452,0.453149616412
 01/18  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,6.35013104711,5.89700019042,0.453130856692
 01/18  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,9.55870165606,9.10558966664,0.453111989418
 01/18  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,10.3766021721,10.3566021721,0.02
 01/18  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,11.9978318846,11.5447381728,0.453093711835
 01/18  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,12.8814462174,12.4283606353,0.453085582084
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080200437,0.0,0.453080200437
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072559582,0.0,0.453072559582
 01/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064922967,0.0,0.453064922967
 01/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057279136,0.0,0.453057279136
 01/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087998446,0.0,0.453087998446
 01/19  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,19.3469808228,18.8939221552,0.453058667611
 01/19  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,21.8117366694,21.358639098,0.453097571412
 01/19  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,12.6723371233,12.2191898662,0.453147257122
 01/19  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,9.34655376515,8.89340953859,0.453144226558
 01/19  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,6.93111147989,6.47795375919,0.453157720699
