Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/19  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,5.4416967387,4.98853663474,0.45316010396
 01/19  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,5.56579609375,5.11260245646,0.453193637295
 01/19  14:00:00,12.0515309099,2.14861338735,0.00282099930296,0.0,4.9500482616,4.9500482616,3.32066801767,2.86750843239,0.453159585271
 01/19  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.1507566065,1.69763780821,0.453118798291
 01/19  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.95531916438,1.50217361151,0.453145552868
 01/19  17:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.13317772161,1.68002545957,0.453152262043
 01/19  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,6.77779897524,6.32466959995,0.453129375291
 01/19  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,9.63680962734,9.18369787711,0.453111750229
 01/19  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,10.5981887536,10.1450866307,0.453102122845
 01/19  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,11.4966199195,11.0435245543,0.453095365199
 01/19  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,11.6740278345,11.6540278345,0.02
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308700729,0.0,0.45308700729
 01/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079272215,0.0,0.453079272215
 01/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071670429,0.0,0.453071670429
 01/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064054801,0.0,0.453064054801
 01/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056432478,0.0,0.453056432478
 01/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062828941,0.0,0.453062828941
 01/20  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,16.5012619204,16.4812619204,0.02
 01/20  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,18.6817585976,18.2286583341,0.453100263504
 01/20  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,9.9172896763,9.46415108286,0.453138593446
 01/20  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,5.64098240088,5.18783602786,0.453146373023
 01/20  11:00:00,12.0492198365,2.14861338735,0.000509925926376,0.0,4.9500482616,4.9500482616,2.97720709264,2.52404835698,0.45315873566
 01/20  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.85702357379,1.40385663452,0.453166939272
 01/20  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,1.74111310822,1.28794265753,0.453170450694
 01/20  14:00:00,12.0524721481,2.14861338735,0.00376223756408,0.0,4.9500482616,4.9500482616,1.14021810812,0.253896546225,0.8863215619
 01/20  15:00:00,12.052216025,2.14861338735,0.00350611441256,0.0,4.9500482616,4.9500482616,0.481231709122,0.0280942563507,0.453137452771
 01/20  16:00:00,12.0491630945,2.14861338735,0.000453183923589,0.0,4.9500482616,4.9500482616,0.453134754234,0.0,0.453134754234
 01/20  17:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.487172095677,0.0340069576209,0.453165138057
 01/20  18:00:00,9.95366493491,2.14861338735,0.00199792355159,0.0,2.750026812,2.750026812,2.28646552752,1.83333748641,0.453128041106
 01/20  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,4.28879739203,4.26879739203,0.02
 01/20  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.30592310432,4.85285034159,0.453072762729
 01/20  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,5.98603259293,5.53295128836,0.453081304573
 01/20  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.6023393385,6.14927841412,0.453060924384
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087613327,0.0,0.453087613327
 01/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080039474,0.0,0.453080039474
 01/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072455321,0.0,0.453072455321
 01/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064861079,0.0,0.453064861079
 01/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065658224,0.0,0.453065658224
 01/21  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,10.8645137903,10.4114436709,0.453070119366
 01/21  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,12.7958887878,12.7758887878,0.02
 01/21  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,8.94721972742,8.49411725948,0.453102467943
 01/21  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,6.46382546288,6.01070845418,0.453117008696
 01/21  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,5.24034261403,4.78722817252,0.453114441506
 01/21  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,4.43844182328,3.98532921331,0.453112609977
 01/21  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,4.16094920899,4.14094920899,0.02
 01/21  14:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,3.91948462499,3.46637863821,0.453105986773
 01/21  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,3.34549183916,2.89241565897,0.453076180186
 01/21  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,3.15514509441,2.70203791218,0.453107182232
 01/21  17:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,3.18325561653,3.16325561653,0.02
 01/21  18:00:00,6.37663215576,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,6.88402436016,6.43092693406,0.453097426103
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095131422,0.0,0.453095131422
 01/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091982934,0.0,0.453091982934
 01/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083833412,0.0,0.453083833412
 01/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075840671,0.0,0.453075840671
 01/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064813198,0.0,0.453064813198
 01/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086330428,0.0,0.453086330428
 01/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073278681,0.0,0.453073278681
 01/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530664415,0.0,0.4530664415
 01/22  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058108092,0.0,0.453058108092
 01/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081522302,0.0,0.453081522302
 01/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079939375,0.0,0.453079939375
 01/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078469118,0.0,0.453078469118
 01/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057104461,0.0,0.453057104461
 01/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066240368,0.0,0.453066240368
 01/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054787566,0.0,0.453054787566
 01/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077787988,0.0,0.453077787988
 01/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063309555,0.0,0.453063309555
 01/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084841024,0.0,0.453084841024
 01/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308322697,0.0,0.45308322697
 01/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069808338,0.0,0.453069808338
 01/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062625273,0.0,0.453062625273
 01/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055059084,0.0,0.453055059084
 01/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082870923,0.0,0.453082870923
 01/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308948424,0.0,0.45308948424
 01/23  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,8.7168149626,8.6968149626,0.02
 01/23  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,7.9856008841,7.53249640992,0.453104474178
 01/23  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.07911777068,0.625969847679,0.453147922999
 01/23  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453155322237,0.0,0.453155322237
 01/23  11:00:00,12.0493884565,2.14861338735,0.000678545959419,0.0,4.9500482616,4.9500482616,0.453157812036,0.0,0.453157812036
 01/23  12:00:00,12.0510514112,2.14861338735,0.00234150066919,0.0,4.9500482616,4.9500482616,0.453163504099,0.0,0.453163504099
 01/23  13:00:00,11.5774740398,2.14861338735,0.0787694916613,0.0,4.9500482616,4.4000428992,0.453188216831,0.0,0.453188216831
 01/23  14:00:00,12.2629944929,2.14861338735,0.214284582348,0.0,4.9500482616,4.9500482616,0.886347581392,0.0,0.886347581392
 01/23  15:00:00,12.212259248,2.14861338735,0.163549337419,0.0,4.9500482616,4.9500482616,0.453098993277,0.0,0.453098993277
 01/23  16:00:00,12.1504045714,2.14861338735,0.101694660805,0.0,4.9500482616,4.9500482616,0.453137608022,0.0,0.453137608022
 01/23  17:00:00,12.0853327805,2.14861338735,0.036622869922,0.0,4.9500482616,4.9500482616,0.453159440675,0.0,0.453159440675
 01/23  18:00:00,9.95285826889,2.14861338735,0.00119125753342,0.0,2.750026812,2.750026812,0.534127266536,0.0810019935732,0.453125272963
 01/23  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.0859269824717,0.0659269824717,0.02
 01/23  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.72856334504,0.275456619353,0.453106725688
 01/23  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.26474339117,0.811630152084,0.453113239089
 01/23  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.93001028856,1.47691926662,0.453091021941
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082233681,0.0,0.453082233681
 01/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074700967,0.0,0.453074700967
 01/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067161557,0.0,0.453067161557
 01/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059614425,0.0,0.453059614425
 01/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058291544,0.0,0.453058291544
 01/24  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,4.93939557568,4.48633182124,0.453063754442
 01/24  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,8.33796443778,8.31796443778,0.02
 01/24  09:00:00,12.0509328233,2.14861338735,0.00222291270626,0.0,4.9500482616,4.9500482616,1.30239995812,0.849277675426,0.453122282696
 01/24  10:00:00,12.0506109738,2.14861338735,0.00190106326248,0.0,4.9500482616,4.9500482616,0.453144836191,0.0,0.453144836191
 01/24  11:00:00,12.0884783915,2.14861338735,0.0397684809774,0.0,4.9500482616,4.9500482616,0.453147921831,0.0,0.453147921831
 01/24  12:00:00,12.287462713,2.14861338735,0.23875280244,0.0,4.9500482616,4.9500482616,0.886336552772,0.0,0.886336552772
 01/24  13:00:00,11.7816737599,2.14861338735,0.282969211729,0.0,4.9500482616,4.4000428992,0.453159745003,0.0,0.453159745003
 01/24  14:00:00,12.5368906054,2.14861338735,0.488180694865,0.0,4.9500482616,4.9500482616,0.45316021396,0.0,0.45316021396
 01/24  15:00:00,12.7977409615,2.14861338735,0.749031050977,0.0,4.9500482616,4.9500482616,0.453105088113,0.0,0.453105088113
 01/24  16:00:00,12.723247198,2.14861338735,0.674537287485,0.0,4.9500482616,4.9500482616,0.453138057557,0.0,0.453138057557
 01/24  17:00:00,12.5680392054,2.14861338735,0.519329294889,0.0,4.9500482616,4.9500482616,0.453159327927,0.0,0.453159327927
 01/24  18:00:00,9.96040453039,2.14861338735,0.00873751903787,0.0,2.750026812,2.750026812,0.476973725269,0.0238499593977,0.453123765871
 01/24  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.513518343403,0.0604092900756,0.453109053327
 01/24  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.723361138472,0.270259149996,0.453101988476
 01/24  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.980563586534,0.960563586534,0.02
 01/24  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.45353052358,2.0004455315,0.453084992085
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305997944,0.0,0.45305997944
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087735146,0.0,0.453087735146
 01/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080231007,0.0,0.453080231007
 01/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072713477,0.0,0.453072713477
 01/25  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065186001,0.0,0.453065186001
 01/25  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  07:00:00,6.4379921185,2.14861338735,0.00401858581211,0.0,0.5500053624,2.2000214496,3.58878038868,3.13570701629,0.453073372384
 01/25  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,6.63353875068,6.18042546574,0.453113284935
 01/25  09:00:00,12.049304752,2.14861338735,0.000594841440897,0.0,4.9500482616,4.9500482616,0.733565701466,0.280420331994,0.453145369472
 01/25  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453152969789,0.0,0.453152969789
 01/25  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453154270684,0.0,0.453154270684
 01/25  12:00:00,12.067573557,2.14861338735,0.0188636464429,0.0,4.9500482616,4.9500482616,0.453157568459,0.0,0.453157568459
 01/25  13:00:00,11.5410084249,2.14861338735,0.0423038767885,0.0,4.9500482616,4.4000428992,0.453179835634,0.0,0.453179835634
 01/25  14:00:00,12.3486561018,2.14861338735,0.299946191208,0.0,4.9500482616,4.9500482616,0.453148947585,0.0,0.453148947585
 01/25  15:00:00,12.5040589934,2.14861338735,0.455349082829,0.0,4.9500482616,4.9500482616,0.453130859655,0.0,0.453130859655
 01/25  16:00:00,12.5547405423,2.14861338735,0.506030631701,0.0,4.9500482616,4.9500482616,0.453111649577,0.0,0.453111649577
 01/25  17:00:00,12.4407022063,2.14861338735,0.391992295714,0.0,4.9500482616,4.9500482616,0.453145665332,0.0,0.453145665332
 01/25  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.495652087481,0.0425118535373,0.453140233943
 01/25  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.628609363037,0.175506185249,0.453103177788
 01/25  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.457242795614,0.00414479412542,0.453098001489
 01/25  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.649027711927,0.195914858999,0.453112852928
 01/25  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.866015758591,0.846015758591,0.02
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078925934,0.0,0.453078925934
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067189444,0.0,0.453067189444
 01/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059668667,0.0,0.453059668667
 01/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087487985,0.0,0.453087487985
 01/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079995695,0.0,0.453079995695
 01/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084794971,0.0,0.453084794971
 01/26  07:00:00,6.44237015298,2.14861338735,0.00839662029184,0.0,0.5500053624,2.2000214496,2.2269778926,2.2069778926,0.02
 01/26  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.35064491183,4.89753079349,0.453114118341
 01/26  09:00:00,12.0572584357,2.14861338735,0.00854852510707,0.0,4.9500482616,4.9500482616,0.484362812094,0.0312186908298,0.453144121265
 01/26  10:00:00,12.0515481605,2.14861338735,0.00283824992605,0.0,4.9500482616,4.9500482616,0.453150871425,0.0,0.453150871425
 01/26  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453132673131,0.0,0.453132673131
 01/26  12:00:00,12.266682711,2.14861338735,0.21797280043,0.0,4.9500482616,4.9500482616,0.453154788834,0.0,0.453154788834
 01/26  13:00:00,12.0006463942,2.14861338735,0.501941846032,0.0,4.9500482616,4.4000428992,0.886373299169,0.0,0.886373299169
 01/26  14:00:00,13.0621833234,2.14861338735,1.01347341286,0.0,4.9500482616,4.9500482616,0.453140248411,0.0,0.453140248411
 01/26  15:00:00,13.4009571683,2.14861338735,1.35224725771,0.0,4.9500482616,4.9500482616,0.453147928346,0.0,0.453147928346
 01/26  16:00:00,13.4006779033,2.14861338735,1.35196799274,0.0,4.9500482616,4.9500482616,0.453146435829,0.0,0.453146435829
 01/26  17:00:00,13.0806415951,2.14861338735,1.03193168453,0.0,4.9500482616,4.9500482616,0.453154217686,0.0,0.453154217686
 01/26  18:00:00,9.99322345885,2.14861338735,0.0415564474949,0.0,2.750026812,2.750026812,0.453128090374,0.0,0.453128090374
 01/26  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.487289898426,0.0341901049697,0.453099793456
 01/26  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/26  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453103684384,0.0,0.453103684384
 01/26  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453088982102,0.0,0.453088982102
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082051034,0.0,0.453082051034
 01/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074555849,0.0,0.453074555849
 01/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067054329,0.0,0.453067054329
 01/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059545254,0.0,0.453059545254
 01/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093766064,0.0,0.453093766064
 01/27  07:00:00,6.50613152384,2.14861338735,0.0721579911475,0.0,0.5500053624,2.2000214496,0.453062494714,0.0,0.453062494714
 01/27  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.19296128739,0.739875525535,0.453085761853
 01/27  09:00:00,12.105736154,2.14861338735,0.0570262434316,0.0,4.9500482616,4.9500482616,0.453127461086,0.0,0.453127461086
 01/27  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453140476679,0.0,0.453140476679
 01/27  11:00:00,12.0878655685,2.14861338735,0.0391556579303,0.0,4.9500482616,4.9500482616,0.453154847717,0.0,0.453154847717
 01/27  12:00:00,12.1792719627,2.14861338735,0.130562052163,0.0,4.9500482616,4.9500482616,0.453111293625,0.0,0.453111293625
 01/27  13:00:00,11.5503347025,2.14861338735,0.0516301543161,0.0,4.9500482616,4.4000428992,0.453126277415,0.0,0.453126277415
 01/27  14:00:00,12.3597415555,2.14861338735,0.311031644969,0.0,4.9500482616,4.9500482616,0.45313003954,0.0,0.45313003954
 01/27  15:00:00,12.4612284479,2.14861338735,0.41251853735,0.0,4.9500482616,4.9500482616,0.453143858369,0.0,0.453143858369
 01/27  16:00:00,12.622276734,2.14861338735,0.573566823455,0.0,4.9500482616,4.9500482616,0.453134165699,0.0,0.453134165699
 01/27  17:00:00,12.7961573662,2.14861338735,0.747447455615,0.0,4.9500482616,4.9500482616,0.453155550804,0.0,0.453155550804
 01/27  18:00:00,9.99371884954,2.14861338735,0.0420518381825,0.0,2.750026812,2.750026812,0.458489755264,0.00537638277445,0.453113372489
 01/27  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.496932801469,0.043848241182,0.453084560287
 01/27  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.45309667842,0.0,0.45309667842
 01/27  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453070466707,0.0,0.453070466707
 01/27  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062857134,0.0,0.453062857134
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055264236,0.0,0.453055264236
 01/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083147114,0.0,0.453083147114
 01/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075667538,0.0,0.453075667538
 01/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068176919,0.0,0.453068176919
 01/28  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  07:00:00,6.51638687296,2.14861338735,0.082413340273,0.0,0.5500053624,2.2000214496,0.453095406017,0.0,0.453095406017
 01/28  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,0.979740527005,0.526647841449,0.453092685556
 01/28  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.453099724962,0.0,0.453099724962
 01/28  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 01/28  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.453093050491,0.0,0.453093050491
 01/28  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.453082091805,0.0,0.453082091805
 01/28  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.505561734136,0.052442363253,0.453119370883
 01/28  14:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453101553351,0.0,0.453101553351
 01/28  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 01/28  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453104738533,0.0,0.453104738533
 01/28  17:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453104500997,0.0,0.453104500997
 01/28  18:00:00,6.37663215576,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,0.453077076574,0.0,0.453077076574
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079480701,0.0,0.453079480701
 01/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083084728,0.0,0.453083084728
 01/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309012983,0.0,0.45309012983
 01/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082183685,0.0,0.453082183685
 01/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068774914,0.0,0.453068774914
 01/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055739833,0.0,0.453055739833
 01/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077405771,0.0,0.453077405771
 01/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078534652,0.0,0.453078534652
 01/29  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062526909,0.0,0.453062526909
 01/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085728412,0.0,0.453085728412
 01/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072454175,0.0,0.453072454175
 01/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068780669,0.0,0.453068780669
 01/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077268277,0.0,0.453077268277
 01/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074069116,0.0,0.453074069116
 01/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059840339,0.0,0.453059840339
 01/29  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081499458,0.0,0.453081499458
 01/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306847554,0.0,0.45306847554
 01/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061696325,0.0,0.453061696325
 01/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053476686,0.0,0.453053476686
 01/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077995052,0.0,0.453077995052
 01/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070543407,0.0,0.453070543407
 01/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063061339,0.0,0.453063061339
 01/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055573399,0.0,0.453055573399
 01/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/30  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,2.48248889864,2.02942398838,0.453064910259
 01/30  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,3.65876529659,3.20568459666,0.453080699924
 01/30  09:00:00,12.0782887773,2.14861338735,0.0295788667562,0.0,4.9500482616,4.9500482616,0.453140837611,0.0,0.453140837611
 01/30  10:00:00,12.0530104702,2.14861338735,0.0043005596239,0.0,4.9500482616,4.9500482616,0.453153199744,0.0,0.453153199744
 01/30  11:00:00,12.0624138939,2.14861338735,0.013703983388,0.0,4.9500482616,4.9500482616,0.45314731485,0.0,0.45314731485
 01/30  12:00:00,12.4596784994,2.14861338735,0.410968588854,0.0,4.9500482616,4.9500482616,0.453154203415,0.0,0.453154203415
 01/30  13:00:00,12.1299667749,2.14861338735,0.631262226782,0.0,4.9500482616,4.4000428992,0.453168569794,0.0,0.453168569794
 01/30  14:00:00,13.1648990696,2.14861338735,1.11618915909,0.0,4.9500482616,4.9500482616,0.453172266705,0.0,0.453172266705
 01/30  15:00:00,13.2631114506,2.14861338735,1.21440154006,0.0,4.9500482616,4.9500482616,0.453132037142,0.0,0.453132037142
 01/30  16:00:00,13.3747791924,2.14861338735,1.32606928183,0.0,4.9500482616,4.9500482616,0.453121341002,0.0,0.453121341002
 01/30  17:00:00,13.3734831489,2.14861338735,1.32477323832,0.0,4.9500482616,4.9500482616,0.453167308802,0.0,0.453167308802
 01/30  18:00:00,9.78891755215,2.14861338735,0.221083874123,0.0,2.750026812,2.750026812,0.45313244287,0.0,0.45313244287
 01/30  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.473982680505,0.0208781341398,0.453104546365
 01/30  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453097154996,0.0,0.453097154996
 01/30  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453113608918,0.0,0.453113608918
 01/30  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087552033,0.0,0.453087552033
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079704823,0.0,0.453079704823
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088475118,0.0,0.453088475118
 01/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081024338,0.0,0.453081024338
 01/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073560366,0.0,0.453073560366
 01/31  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080247557,0.0,0.453080247557
 01/31  07:00:00,6.44188014556,2.14861338735,0.0079066128694,0.0,0.5500053624,2.2000214496,3.27904625722,3.25904625722,0.02
 01/31  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,8.54336618527,8.090263056,0.45310312927
 01/31  09:00:00,12.0493922194,2.14861338735,0.000682308815656,0.0,4.9500482616,4.9500482616,1.28002177413,0.826875098045,0.453146676088
 01/31  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.474754407914,0.0215996251954,0.453154782718
 01/31  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453149525817,0.0,0.453149525817
 01/31  12:00:00,12.0586661899,2.14861338735,0.00995627938373,0.0,4.9500482616,4.9500482616,0.453155736073,0.0,0.453155736073
 01/31  13:00:00,11.5176363336,2.14861338735,0.0189317854884,0.0,4.9500482616,4.4000428992,0.495167154248,0.0420111692898,0.453155984958
 01/31  14:00:00,12.1287205675,2.14861338735,0.0800106569667,0.0,4.9500482616,4.9500482616,0.886333908121,0.0,0.886333908121
 01/31  15:00:00,12.118949424,2.14861338735,0.0702395134651,0.0,4.9500482616,4.9500482616,0.453143147369,0.0,0.453143147369
 01/31  16:00:00,12.0853481702,2.14861338735,0.0366382596207,0.0,4.9500482616,4.9500482616,0.453132238283,0.0,0.453132238283
 01/31  17:00:00,12.0496684423,2.14861338735,0.000958531707043,0.0,4.9500482616,4.9500482616,0.453159960186,0.0,0.453159960186
 01/31  18:00:00,9.57054574224,2.14861338735,0.00271206421477,0.0,2.750026812,2.750026812,0.747757001833,0.294636260077,0.453120741756
 01/31  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.64907505673,1.62907505673,0.02
 01/31  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,4.01031996188,3.55721741849,0.453102543397
 01/31  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,5.41137099805,4.9582617016,0.453109296443
 01/31  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,5.82145114891,5.36836379567,0.453087353246
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078667458,0.0,0.453078667458
 02/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071202171,0.0,0.453071202171
 02/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063728738,0.0,0.453063728738
 02/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056249192,0.0,0.453056249192
 02/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092702946,0.0,0.453092702946
 02/01  07:00:00,6.4345032275,2.14861338735,0.000529694814917,0.0,0.5500053624,2.2000214496,4.41315271437,3.96009217191,0.453060542452
 02/01  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,6.43734831042,6.41734831042,0.02
 02/01  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.33878499781,0.885645716953,0.453139280855
 02/01  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.6314638759,0.178315545249,0.453148330651
 02/01  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.469387900223,0.0162577738059,0.453130126417
 02/01  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.886318838268,0.0,0.886318838268
 02/01  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.453157791196,0.0,0.453157791196
 02/01  14:00:00,12.0596088532,2.14861338735,0.0108989426616,0.0,4.9500482616,4.9500482616,0.453159599555,0.0,0.453159599555
 02/01  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453104783888,0.0,0.453104783888
 02/01  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453123809464,0.0,0.453123809464
 02/01  17:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453148966101,0.0,0.453148966101
 02/01  18:00:00,9.56783367802,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.775006560597,0.321882549992,0.453124010605
 02/01  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.03564822711,1.5825552541,0.453092973012
 02/01  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,3.09667095554,2.6435695746,0.453101380941
 02/01  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,3.76268730967,3.74268730967,0.02
 02/01  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,4.51253678523,4.05946916859,0.453067616634
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061342826,0.0,0.453061342826
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089161062,0.0,0.453089161062
 02/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081716462,0.0,0.453081716462
 02/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074258363,0.0,0.453074258363
 02/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066789894,0.0,0.453066789894
 02/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/02  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,6.36358647867,5.91051140732,0.45307507135
 02/02  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,8.98595295482,8.53286962522,0.453083329595
 02/02  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.96234603056,2.50921308616,0.453132944399
 02/02  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.63780075138,1.18465753334,0.453143218032
 02/02  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.908319700618,0.455162899455,0.453156801164
 02/02  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.521185045242,0.0680136028558,0.453171442387
 02/02  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.827275538459,0.374128960035,0.453146578424
 02/02  14:00:00,12.0560458653,2.14861338735,0.00733595477134,0.0,4.9500482616,4.9500482616,0.453152899522,0.0,0.453152899522
 02/02  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453135102845,0.0,0.453135102845
 02/02  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453116095783,0.0,0.453116095783
 02/02  17:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453150495765,0.0,0.453150495765
 02/02  18:00:00,9.56783367802,2.14861338735,0.0,0.0,2.750026812,2.750026812,2.15027817465,1.69713280358,0.453145371071
 02/02  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,3.69153767685,3.23845294655,0.453084730297
 02/02  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,3.53571363381,3.0826117892,0.453101844612
 02/02  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,3.4562910646,3.00321795964,0.453073104965
 02/02  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.85386037854,2.83386037854,0.02
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085247061,0.0,0.453085247061
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072677405,0.0,0.453072677405
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306520715,0.0,0.45306520715
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057730191,0.0,0.453057730191
 02/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085616484,0.0,0.453085616484
 02/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090513929,0.0,0.453090513929
 02/03  07:00:00,6.44892597663,2.14861338735,0.0149524439428,0.0,0.5500053624,2.2000214496,2.29409829353,2.27409829353,0.02
 02/03  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.32392903041,1.87086012533,0.453068905074
 02/03  09:00:00,12.0834548712,2.14861338735,0.0347449606925,0.0,4.9500482616,4.9500482616,0.453150125702,0.0,0.453150125702
 02/03  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453052244248,0.0,0.453052244248
 02/03  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453139458519,0.0,0.453139458519
 02/03  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453172867658,0.0,0.453172867658
 02/03  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.886278158862,0.0,0.886278158862
 02/03  14:00:00,12.2361383997,2.14861338735,0.187428489159,0.0,4.9500482616,4.9500482616,0.453148112944,0.0,0.453148112944
 02/03  15:00:00,12.403553259,2.14861338735,0.354843348464,0.0,4.9500482616,4.9500482616,0.453135668203,0.0,0.453135668203
 02/03  16:00:00,12.6840400256,2.14861338735,0.635330115072,0.0,4.9500482616,4.9500482616,0.453125244716,0.0,0.453125244716
 02/03  17:00:00,12.7936824171,2.14861338735,0.744972506532,0.0,4.9500482616,4.9500482616,0.453161265113,0.0,0.453161265113
 02/03  18:00:00,9.59019199107,2.14861338735,0.0223583130527,0.0,2.750026812,2.750026812,0.458522112902,0.00540264922694,0.453119463675
 02/03  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.462889535373,0.0097823168717,0.453107218501
 02/03  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/03  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453112286328,0.0,0.453112286328
 02/03  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453060297519,0.0,0.453060297519
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055313226,0.0,0.453055313226
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083219208,0.0,0.453083219208
 02/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075762004,0.0,0.453075762004
 02/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068293808,0.0,0.453068293808
 02/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063790701,0.0,0.453063790701
 02/04  07:00:00,6.48311852151,2.14861338735,0.0491449888241,0.0,0.5500053624,2.2000214496,0.638984484649,0.18591309043,0.453071394219
 02/04  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,0.753519215514,0.733519215514,0.02
 02/04  09:00:00,6.55240274733,2.14861338735,0.00374646077794,0.0,1.6500160872,2.750026812,0.453100515933,0.0,0.453100515933
 02/04  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.45311292399,0.0,0.45311292399
 02/04  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.453112339693,0.0,0.453112339693
 02/04  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.453110755097,0.0,0.453110755097
 02/04  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453094852663,0.0,0.453094852663
 02/04  14:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 02/04  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453071871511,0.0,0.453071871511
 02/04  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453070698282,0.0,0.453070698282
 02/04  17:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453093576917,0.0,0.453093576917
 02/04  18:00:00,5.99279882242,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092686364,0.0,0.453092686364
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076439429,0.0,0.453076439429
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084339918,0.0,0.453084339918
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082912934,0.0,0.453082912934
 02/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073340967,0.0,0.453073340967
 02/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060210507,0.0,0.453060210507
 02/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081853621,0.0,0.453081853621
 02/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068865676,0.0,0.453068865676
 02/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066997193,0.0,0.453066997193
 02/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072550835,0.0,0.453072550835
 02/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089239455,0.0,0.453089239455
 02/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091028876,0.0,0.453091028876
 02/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089830943,0.0,0.453089830943
 02/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094048399,0.0,0.453094048399
 02/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089509799,0.0,0.453089509799
 02/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088000675,0.0,0.453088000675
 02/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074271653,0.0,0.453074271653
 02/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059959433,0.0,0.453059959433
 02/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059098052,0.0,0.453059098052
 02/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079741694,0.0,0.453079741694
 02/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071451833,0.0,0.453071451833
 02/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063970844,0.0,0.453063970844
 02/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056483526,0.0,0.453056483526
 02/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094860597,0.0,0.453094860597
 02/06  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,6.41824018199,5.96517815847,0.453062023523
 02/06  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,9.26424741396,9.24424741396,0.02
 02/06  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.16520969446,1.71207564143,0.453134053027
 02/06  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.756009951518,0.302868477144,0.453141474373
 02/06  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453153567826,0.0,0.453153567826
 02/06  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453160283977,0.0,0.453160283977
 02/06  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.886362435351,0.0,0.886362435351
 02/06  14:00:00,12.0595409655,2.14861338735,0.0108310549891,0.0,4.9500482616,4.9500482616,0.45312209198,0.0,0.45312209198
 02/06  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453122933205,0.0,0.453122933205
 02/06  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453141789504,0.0,0.453141789504
 02/06  17:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453142792004,0.0,0.453142792004
