Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/06  18:00:00,9.56783367802,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.592113515939,0.138984516307,0.453128999632
 02/06  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.03111321854,0.578009271238,0.453103947305
 02/06  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.6912092389,1.6712092389,0.02
 02/06  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,3.46093112454,3.00782104692,0.453110077612
 02/06  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,4.27152037615,3.81845555377,0.453064822383
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060835258,0.0,0.453060835258
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088676625,0.0,0.453088676625
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081215216,0.0,0.453081215216
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073740508,0.0,0.453073740508
 02/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066255584,0.0,0.453066255584
 02/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/07  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,3.60556936504,3.15249375605,0.453075608985
 02/07  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.77901436359,5.3258988485,0.453115515083
 02/07  09:00:00,12.0524964175,2.14861338735,0.00378650691387,0.0,4.9500482616,4.9500482616,0.559238072463,0.106100221535,0.453137850928
 02/07  10:00:00,12.0506111795,2.14861338735,0.00190126890112,0.0,4.9500482616,4.9500482616,0.453152633104,0.0,0.453152633104
 02/07  11:00:00,12.0899767125,2.14861338735,0.0412668019436,0.0,4.9500482616,4.9500482616,0.453154739729,0.0,0.453154739729
 02/07  12:00:00,12.2224368986,2.14861338735,0.173726988058,0.0,4.9500482616,4.9500482616,0.453165375716,0.0,0.453165375716
 02/07  13:00:00,11.6398650338,2.14861338735,0.141160485679,0.0,4.9500482616,4.4000428992,0.453179548978,0.0,0.453179548978
 02/07  14:00:00,12.3968090598,2.14861338735,0.348099149235,0.0,4.9500482616,4.9500482616,0.453183250626,0.0,0.453183250626
 02/07  15:00:00,12.562788546,2.14861338735,0.514078635485,0.0,4.9500482616,4.9500482616,0.453145614206,0.0,0.453145614206
 02/07  16:00:00,12.5153292267,2.14861338735,0.466619316148,0.0,4.9500482616,4.9500482616,0.453133761673,0.0,0.453133761673
 02/07  17:00:00,12.4168001084,2.14861338735,0.368090197874,0.0,4.9500482616,4.9500482616,0.453145479889,0.0,0.453145479889
 02/07  18:00:00,9.56783367802,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.481960927508,0.0288386694148,0.453122258093
 02/07  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.458164325501,0.0050489917889,0.453115333713
 02/07  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453106303162,0.0,0.453106303162
 02/07  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453078937933,0.0,0.453078937933
 02/07  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078772566,0.0,0.453078772566
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090177069,0.0,0.453090177069
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082547334,0.0,0.453082547334
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055935358,0.0,0.453055935358
 02/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085279206,0.0,0.453085279206
 02/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090561456,0.0,0.453090561456
 02/08  07:00:00,6.06393619702,2.14861338735,0.0137959976628,0.0,0.5500053624,2.2000214496,1.53251065887,1.51251065887,0.02
 02/08  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,6.50581733872,6.05270354021,0.453113798518
 02/08  09:00:00,12.0497765138,2.14861338735,0.00106660324676,0.0,4.9500482616,4.9500482616,1.42210291446,0.968962977394,0.453139937061
 02/08  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.816350989215,0.363197525903,0.453153463313
 02/08  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.465194365252,0.0120402750821,0.45315409017
 02/08  12:00:00,12.0726959108,2.14861338735,0.0239860002331,0.0,4.9500482616,4.9500482616,0.453166163666,0.0,0.453166163666
 02/08  13:00:00,11.5369222897,2.14861338735,0.038217741561,0.0,4.9500482616,4.4000428992,0.453166361513,0.0,0.453166361513
 02/08  14:00:00,12.1615903437,2.14861338735,0.112880433112,0.0,4.9500482616,4.9500482616,0.886353817402,0.0,0.886353817402
 02/08  15:00:00,12.1492902329,2.14861338735,0.100580322388,0.0,4.9500482616,4.9500482616,0.453134484752,0.0,0.453134484752
 02/08  16:00:00,12.1128801269,2.14861338735,0.0641702163134,0.0,4.9500482616,4.9500482616,0.453142023629,0.0,0.453142023629
 02/08  17:00:00,12.0701979267,2.14861338735,0.0214880161652,0.0,4.9500482616,4.9500482616,0.453153746128,0.0,0.453153746128
 02/08  18:00:00,9.57052546916,2.14861338735,0.00269179113816,0.0,2.750026812,2.750026812,0.64539607978,0.192265790991,0.453130288789
 02/08  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.768415722568,0.748415722568,0.02
 02/08  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.74167807203,1.28856623225,0.453111839778
 02/08  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.56202679186,2.10895369801,0.453073093853
 02/08  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,3.47630582594,3.02324695688,0.453058869058
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087518207,0.0,0.453087518207
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080039569,0.0,0.453080039569
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072545632,0.0,0.453072545632
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065041907,0.0,0.453065041907
 02/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063791071,0.0,0.453063791071
 02/09  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,4.33384309576,3.88077380876,0.453069286997
 02/09  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.98721437974,5.96721437974,0.02
 02/09  09:00:00,12.0515881368,2.14861338735,0.00287822626854,0.0,4.9500482616,4.9500482616,1.15927157318,0.706147935482,0.453123637697
 02/09  10:00:00,12.0494673069,2.14861338735,0.00075739637206,0.0,4.9500482616,4.9500482616,0.494795775419,0.0416446240629,0.453151151356
 02/09  11:00:00,12.0768773259,2.14861338735,0.028167415335,0.0,4.9500482616,4.9500482616,0.453151320275,0.0,0.453151320275
 02/09  12:00:00,12.1553002129,2.14861338735,0.106590302366,0.0,4.9500482616,4.9500482616,0.886302176583,0.0,0.886302176583
 02/09  13:00:00,11.6391590415,2.14861338735,0.140454493312,0.0,4.9500482616,4.4000428992,0.453166927905,0.0,0.453166927905
 02/09  14:00:00,12.3166789338,2.14861338735,0.267969023257,0.0,4.9500482616,4.9500482616,0.453167561754,0.0,0.453167561754
 02/09  15:00:00,12.3441543249,2.14861338735,0.29544441436,0.0,4.9500482616,4.9500482616,0.453112520275,0.0,0.453112520275
 02/09  16:00:00,12.421901045,2.14861338735,0.373191134414,0.0,4.9500482616,4.9500482616,0.453131465019,0.0,0.453131465019
 02/09  17:00:00,12.4047769174,2.14861338735,0.356067006811,0.0,4.9500482616,4.9500482616,0.453167371526,0.0,0.453167371526
 02/09  18:00:00,9.18706110717,2.14861338735,0.00306076247842,0.0,2.750026812,2.750026812,0.499489132781,0.0463571952889,0.453131937493
 02/09  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.532548507214,0.0794312449236,0.45311726229
 02/09  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.940403598891,0.487293812794,0.453109786097
 02/09  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.00843404648,0.988434046484,0.02
 02/09  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.27304796984,1.81995476443,0.453093205405
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067983553,0.0,0.453067983553
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060492535,0.0,0.453060492535
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308826434,0.0,0.45308826434
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080773716,0.0,0.453080773716
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073269834,0.0,0.453073269834
 02/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/10  07:00:00,6.05098272541,2.14861338735,0.000842526056032,0.0,0.5500053624,2.2000214496,4.23118895044,3.77809613243,0.453092818005
 02/10  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,8.11352782575,7.66043801871,0.453089807042
 02/10  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.96415671853,1.51101738301,0.453139335526
 02/10  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.0439542318,0.590804853926,0.453149377872
 02/10  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.697628887189,0.244495958211,0.453132928978
 02/10  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.459911139265,0.00676659194197,0.453144547323
 02/10  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.453177072215,0.0,0.453177072215
 02/10  14:00:00,12.0512095785,2.14861338735,0.00249966798658,0.0,4.9500482616,4.9500482616,0.453159225246,0.0,0.453159225246
 02/10  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453148456246,0.0,0.453148456246
 02/10  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453122226287,0.0,0.453122226287
 02/10  17:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453155021999,0.0,0.453155021999
 02/10  18:00:00,9.18400034469,2.14861338735,0.0,0.0,2.750026812,2.750026812,1.7372462535,1.284096634,0.453149619498
 02/10  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,4.03410620709,3.5809937349,0.453112472185
 02/10  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.28514530152,4.8320396477,0.453105653818
 02/10  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.14737207763,5.69429524863,0.453076829002
 02/10  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.1869984973,6.1669984973,0.02
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089356783,0.0,0.453089356783
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077540893,0.0,0.453077540893
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306871977,0.0,0.45306871977
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061142476,0.0,0.453061142476
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088934932,0.0,0.453088934932
 02/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093770745,0.0,0.453093770745
 02/11  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,11.3804034326,11.3604034326,0.02
 02/11  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,13.6236106783,13.1705248622,0.453085816057
 02/11  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,8.75781105543,8.30470225565,0.453108799786
 02/11  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,6.74868015906,6.29555918853,0.453120970533
 02/11  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,5.60696308143,5.15385053897,0.453112542461
 02/11  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,4.22684537779,4.20684537779,0.02
 02/11  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,5.33699779623,4.88388520604,0.453112590185
 02/11  14:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,4.98573036684,4.53262586996,0.453104496875
 02/11  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,4.2461125695,3.79301779598,0.453094773514
 02/11  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,3.75502077387,3.30191859516,0.453102178714
 02/11  17:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,4.21686220542,4.19686220542,0.02
 02/11  18:00:00,5.60896548909,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,7.13801996171,6.68492397716,0.453095984541
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308652825,0.0,0.45308652825
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083608088,0.0,0.453083608088
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075645279,0.0,0.453075645279
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066628175,0.0,0.453066628175
 02/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055021574,0.0,0.453055021574
 02/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076642678,0.0,0.453076642678
 02/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063585248,0.0,0.453063585248
 02/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058877599,0.0,0.453058877599
 02/12  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084665049,0.0,0.453084665049
 02/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086224435,0.0,0.453086224435
 02/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082044082,0.0,0.453082044082
 02/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088426691,0.0,0.453088426691
 02/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309125689,0.0,0.45309125689
 02/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077271771,0.0,0.453077271771
 02/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081544914,0.0,0.453081544914
 02/12  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085898383,0.0,0.453085898383
 02/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053924474,0.0,0.453053924474
 02/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075554385,0.0,0.453075554385
 02/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073617123,0.0,0.453073617123
 02/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060486571,0.0,0.453060486571
 02/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089197664,0.0,0.453089197664
 02/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081666381,0.0,0.453081666381
 02/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074121279,0.0,0.453074121279
 02/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,16.6900958979,16.2370000561,0.453095841731
 02/13  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,15.5150066241,15.0619252224,0.453081401776
 02/13  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,7.89792476591,7.44480553341,0.4531192325
 02/13  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,5.78517704175,5.33204996674,0.453127075009
 02/13  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,3.80235900892,3.34921842237,0.453140586553
 02/13  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,3.58599540032,3.13283500424,0.453160396089
 02/13  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,4.27282690165,3.81963807777,0.453188823884
 02/13  14:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.27770849046,1.39138404448,0.886324445973
 02/13  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.11162318509,0.658521357734,0.453101827353
 02/13  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.442992329813,0.422992329813,0.02
 02/13  17:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.1996542653,0.313365371056,0.886288894244
 02/13  18:00:00,9.18400034469,2.14861338735,0.0,0.0,2.750026812,2.750026812,3.07396243443,3.05396243443,0.02
 02/13  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.17694900054,4.72382588113,0.45312311941
 02/13  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.5187742787,5.06567637901,0.453097899697
 02/13  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,5.93183303498,5.47872231899,0.453110715984
 02/13  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.49145014399,6.03836574463,0.453084399361
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073838399,0.0,0.453073838399
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306626754,0.0,0.45306626754
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058686612,0.0,0.453058686612
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086447204,0.0,0.453086447204
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089322684,0.0,0.453089322684
 02/14  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,9.314074215,9.294074215,0.02
 02/14  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,10.6462307513,10.1931255663,0.453105185012
 02/14  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,4.32872507117,3.87559701655,0.453128054612
 02/14  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,3.05437556986,2.60124219703,0.453133372829
 02/14  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.89482095547,1.44167508025,0.45314587522
 02/14  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.08357797007,1.63043726387,0.4531407062
 02/14  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,3.00241005106,2.11606192643,0.886348124629
 02/14  14:00:00,12.0498450727,2.14861338735,0.00113516212773,0.0,4.9500482616,4.9500482616,0.762143047876,0.308960307852,0.453182740025
 02/14  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.43343413902,0.980292337577,0.453141801444
 02/14  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.52080113344,1.06769865068,0.453102482766
 02/14  17:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.977962113351,0.524831550576,0.453130562775
 02/14  18:00:00,9.18400034469,2.14861338735,0.0,0.0,2.750026812,2.750026812,4.50990217735,4.05680302084,0.453099156514
 02/14  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,6.45877572864,6.00568466062,0.45309106802
 02/14  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.86806187438,5.84806187438,0.02
 02/14  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,7.25435666889,6.80125915508,0.453097513802
 02/14  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,7.45304442021,6.99995489057,0.45308952964
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084212233,0.0,0.453084212233
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076641827,0.0,0.453076641827
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069052924,0.0,0.453069052924
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061455419,0.0,0.453061455419
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092202086,0.0,0.453092202086
 02/15  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,8.90535253835,8.45228957146,0.45306296689
 02/15  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,10.4619133203,10.0088349556,0.453078364709
 02/15  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,4.04263671253,3.58949935143,0.4531373611
 02/15  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.70060988762,2.24746088898,0.45314899864
 02/15  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.03507308519,1.58194028751,0.453132797688
 02/15  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.82990123045,1.37675308077,0.453148149686
 02/15  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,2.44149137049,1.98832864368,0.453162726812
 02/15  14:00:00,12.0515591789,2.14861338735,0.00284926834028,0.0,4.9500482616,4.9500482616,0.86519344954,0.412027657281,0.453165792259
 02/15  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.581252422315,0.128127328884,0.453125093431
 02/15  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.543125341291,0.0900114470444,0.453113894247
 02/15  17:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.56088086673,0.107732562167,0.453148304563
 02/15  18:00:00,9.18469003178,2.14861338735,0.000689687088964,0.0,2.750026812,2.750026812,3.65233151059,3.19920682452,0.453124686074
 02/15  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,6.21789576977,5.76477689369,0.453118876076
 02/15  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,6.64296871804,6.18988198882,0.453086729218
 02/15  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.6016840268,6.14858143321,0.453102593591
 02/15  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.1029544382,6.0829544382,0.02
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077972,0.0,0.453077972
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086433658,0.0,0.453086433658
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078836529,0.0,0.453078836529
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071230338,0.0,0.453071230338
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063614494,0.0,0.453063614494
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070042189,0.0,0.453070042189
 02/16  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,8.45955716055,8.43955716055,0.02
 02/16  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,11.2007374078,10.7476308628,0.453106544975
 02/16  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,4.14816352775,3.6950177423,0.453145785453
 02/16  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.80903472205,1.35588077004,0.453153952002
 02/16  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.783835200402,0.330680955412,0.45315424499
 02/16  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.60734225886,0.15417878862,0.453163470241
 02/16  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,1.0270552336,0.573864827651,0.453190405949
 02/16  14:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.886325746369,0.0,0.886325746369
 02/16  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.497736577706,0.0445915929004,0.453144984805
 02/16  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.533898952459,0.0807571742202,0.453141778239
 02/16  17:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.570729454409,0.117573079406,0.453156375002
 02/16  18:00:00,9.18400034469,2.14861338735,0.0,0.0,2.750026812,2.750026812,3.02285883422,2.56974037538,0.453118458835
 02/16  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,4.64350308316,4.62350308316,0.02
 02/16  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.50292397741,5.04984404564,0.453079931777
 02/16  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,5.99958798389,5.54649950079,0.453088483101
 02/16  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.23660977546,5.78354177442,0.453068001045
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059310643,0.0,0.453059310643
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087002595,0.0,0.453087002595
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079388409,0.0,0.453079388409
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071761042,0.0,0.453071761042
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092764404,0.0,0.453092764404
 02/17  07:00:00,5.66630686602,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,8.05097112638,7.59789421716,0.453076909226
 02/17  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,9.89884498715,9.87884498715,0.02
 02/17  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.50872354557,2.05559077007,0.453132775501
 02/17  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.29746658475,0.844310832326,0.453155752424
 02/17  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.806056478434,0.352904644881,0.453151833553
 02/17  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.956409213733,0.070117171533,0.8862920422
 02/17  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.692707089418,0.239576368235,0.453130721183
 02/17  14:00:00,12.0587153518,2.14861338735,0.0100054412328,0.0,4.9500482616,4.9500482616,0.453131580884,0.0,0.453131580884
 02/17  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453133043905,0.0,0.453133043905
 02/17  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453136272666,0.0,0.453136272666
 02/17  17:00:00,12.0498473139,2.14861338735,0.00113740334057,0.0,4.9500482616,4.9500482616,0.453149876885,0.0,0.453149876885
 02/17  18:00:00,9.18550246872,2.14861338735,0.00150212402978,0.0,2.750026812,2.750026812,1.153737003,0.700605669012,0.453131333986
 02/17  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.82517432624,2.37206457498,0.453109751264
 02/17  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,3.82374617345,3.37067585321,0.453070320243
 02/17  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,3.83878892485,3.81878892485,0.02
 02/17  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,4.45028831687,3.99721860277,0.453069714094
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065511185,0.0,0.453065511185
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057849309,0.0,0.453057849309
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308552129,0.0,0.45308552129
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077880785,0.0,0.453077880785
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070227642,0.0,0.453070227642
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  07:00:00,5.66630686602,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,6.31477979054,5.86169914771,0.453080642823
 02/18  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,7.46473160225,7.01166949111,0.453062111141
 02/18  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,2.20871218842,2.18871218842,0.02
 02/18  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,1.14192315805,0.688807153496,0.453116004558
 02/18  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.575894704156,0.122782863931,0.453111840225
 02/18  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.453122911924,0.0,0.453122911924
 02/18  13:00:00,4.90871413553,2.14861338735,0.0100739361702,0.0,0.8250080436,1.9250187684,0.453116099187,0.0,0.453116099187
 02/18  14:00:00,4.95218942659,2.14861338735,0.05354922723,0.0,0.8250080436,1.9250187684,0.453096506199,0.0,0.453096506199
 02/18  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 02/18  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453103897057,0.0,0.453103897057
 02/18  17:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453100193458,0.0,0.453100193458
 02/18  18:00:00,5.60896548909,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,0.0288625745992,0.00886257459921,0.02
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090210864,0.0,0.453090210864
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308081865,0.0,0.45308081865
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085538386,0.0,0.453085538386
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086673537,0.0,0.453086673537
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078014893,0.0,0.453078014893
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064238311,0.0,0.453064238311
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085664976,0.0,0.453085664976
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072523546,0.0,0.453072523546
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070745439,0.0,0.453070745439
 02/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075908905,0.0,0.453075908905
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089664175,0.0,0.453089664175
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078814229,0.0,0.453078814229
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065300393,0.0,0.453065300393
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097785969,0.0,0.453097785969
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306649223,0.0,0.45306649223
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307807261,0.0,0.45307807261
 02/19  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076117276,0.0,0.453076117276
 02/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080353517,0.0,0.453080353517
 02/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058619076,0.0,0.453058619076
 02/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080903319,0.0,0.453080903319
 02/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306772964,0.0,0.45306772964
 02/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054512035,0.0,0.453054512035
 02/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075985265,0.0,0.453075985265
 02/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071177023,0.0,0.453071177023
 02/20  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060569167,0.0,0.453060569167
 02/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083535363,0.0,0.453083535363
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087737571,0.0,0.453087737571
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088403064,0.0,0.453088403064
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094519604,0.0,0.453094519604
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088557539,0.0,0.453088557539
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081264062,0.0,0.453081264062
 02/20  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079571929,0.0,0.453079571929
 02/20  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064624598,0.0,0.453064624598
 02/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086016843,0.0,0.453086016843
 02/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083898798,0.0,0.453083898798
 02/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070664459,0.0,0.453070664459
 02/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063898028,0.0,0.453063898028
 02/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056149978,0.0,0.453056149978
 02/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083747615,0.0,0.453083747615
 02/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/21  07:00:00,5.72153832869,2.14861338735,0.0552314626648,0.0,0.5500053624,2.2000214496,0.453092793416,0.0,0.453092793416
 02/21  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.67990516592,0.226814634098,0.453090531822
 02/21  09:00:00,12.2913686468,2.14861338735,0.242658736222,0.0,4.9500482616,4.9500482616,0.453128665735,0.0,0.453128665735
 02/21  10:00:00,13.1263454618,2.14861338735,1.0776355512,0.0,4.9500482616,4.9500482616,0.453155575649,0.0,0.453155575649
 02/21  11:00:00,13.7209210171,2.14861338735,1.67221110652,0.0,4.9500482616,4.9500482616,0.453147373889,0.0,0.453147373889
 02/21  12:00:00,13.9486654596,2.14861338735,1.89995554909,0.0,4.9500482616,4.9500482616,0.453121447041,0.0,0.453121447041
 02/21  13:00:00,13.1425789053,2.14861338735,1.64387435712,0.0,4.9500482616,4.4000428992,0.453120978893,0.0,0.453120978893
 02/21  14:00:00,13.7273205979,2.14861338735,1.67861068738,0.0,4.9500482616,4.9500482616,0.886294460343,0.0,0.886294460343
 02/21  15:00:00,13.1721669685,2.14861338735,1.12345705791,0.0,4.9500482616,4.9500482616,0.453141647671,0.0,0.453141647671
 02/21  16:00:00,13.021863187,2.14861338735,0.973153276483,0.0,4.9500482616,4.9500482616,0.453090861282,0.0,0.453090861282
 02/21  17:00:00,13.0807620291,2.14861338735,1.03205211855,0.0,4.9500482616,4.9500482616,0.453131948317,0.0,0.453131948317
 02/21  18:00:00,8.94333529974,2.14861338735,0.143168288385,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 02/21  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.475275448383,0.0221536248185,0.453121823565
 02/21  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453096109875,0.0,0.453096109875
 02/21  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453108388347,0.0,0.453108388347
 02/21  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453081828034,0.0,0.453081828034
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071121734,0.0,0.453071121734
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063355002,0.0,0.453063355002
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055576821,0.0,0.453055576821
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083146186,0.0,0.453083146186
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087155071,0.0,0.453087155071
 02/22  07:00:00,5.7187783137,2.14861338735,0.0524714476767,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/22  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.906928193869,0.453826974182,0.453101219687
 02/22  09:00:00,12.6738587491,2.14861338735,0.625148838539,0.0,4.9500482616,4.9500482616,0.457281919817,0.00413870165148,0.453143218165
 02/22  10:00:00,13.2224760799,2.14861338735,1.17376616934,0.0,4.9500482616,4.9500482616,0.453148315179,0.0,0.453148315179
 02/22  11:00:00,13.5305625386,2.14861338735,1.48185262808,0.0,4.9500482616,4.9500482616,0.45313879705,0.0,0.45313879705
 02/22  12:00:00,13.9659732123,2.14861338735,1.9172633017,0.0,4.9500482616,4.9500482616,0.453166870734,0.0,0.453166870734
 02/22  13:00:00,13.4205292347,2.14861338735,1.92182468657,0.0,4.9500482616,4.4000428992,0.886327842191,0.0,0.886327842191
 02/22  14:00:00,14.687714862,2.14861338735,2.63900495145,0.0,4.9500482616,4.9500482616,0.453170901772,0.0,0.453170901772
 02/22  15:00:00,14.760551242,2.14861338735,2.71184133142,0.0,4.9500482616,4.9500482616,0.453100259356,0.0,0.453100259356
 02/22  16:00:00,14.4642995926,2.14861338735,2.41558968208,0.0,4.9500482616,4.9500482616,0.45314560144,0.0,0.45314560144
 02/22  17:00:00,14.2209834361,2.14861338735,2.17227352558,0.0,4.9500482616,4.9500482616,0.453164220139,0.0,0.453164220139
 02/22  18:00:00,9.66714278082,2.14861338735,0.866975769461,0.0,2.750026812,2.750026812,0.453122957676,0.0,0.453122957676
 02/22  19:00:00,8.43390423035,2.14861338735,0.13225330619,0.0,1.6500160872,2.2000214496,0.453099582973,0.0,0.453099582973
 02/22  20:00:00,8.30626927964,2.14861338735,0.0046183554801,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/22  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453104785666,0.0,0.453104785666
 02/22  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453093253817,0.0,0.453093253817
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086870022,0.0,0.453086870022
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059891357,0.0,0.453059891357
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087387996,0.0,0.453087387996
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079610915,0.0,0.453079610915
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074784399,0.0,0.453074784399
 02/23  07:00:00,5.70922573239,2.14861338735,0.0429188663668,0.0,0.5500053624,2.2000214496,0.494564984212,0.0414831177096,0.453081866502
 02/23  08:00:00,6.00367032814,2.14861338735,0.00501940398224,0.0,1.6500160872,2.2000214496,1.6021736953,1.1490678867,0.453105808599
 02/23  09:00:00,12.0649857891,2.14861338735,0.0162758785445,0.0,4.9500482616,4.9500482616,0.472938303735,0.0197926868617,0.453145616873
 02/23  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453151171277,0.0,0.453151171277
 02/23  11:00:00,12.1823684597,2.14861338735,0.133658549096,0.0,4.9500482616,4.9500482616,0.453139829828,0.0,0.453139829828
 02/23  12:00:00,12.4416599467,2.14861338735,0.392950036188,0.0,4.9500482616,4.9500482616,0.45312408276,0.0,0.45312408276
 02/23  13:00:00,11.9711520882,2.14861338735,0.472447540078,0.0,4.9500482616,4.4000428992,0.453137116582,0.0,0.453137116582
 02/23  14:00:00,12.9550728638,2.14861338735,0.906362953237,0.0,4.9500482616,4.9500482616,0.453138936332,0.0,0.453138936332
 02/23  15:00:00,13.0882474662,2.14861338735,1.03953755562,0.0,4.9500482616,4.9500482616,0.453097548241,0.0,0.453097548241
 02/23  16:00:00,13.1123404419,2.14861338735,1.06363053135,0.0,4.9500482616,4.9500482616,0.453139927859,0.0,0.453139927859
 02/23  17:00:00,12.991634386,2.14861338735,0.942924475471,0.0,4.9500482616,4.9500482616,0.453160769925,0.0,0.453160769925
 02/23  18:00:00,8.92086551306,2.14861338735,0.120698501702,0.0,2.750026812,2.750026812,0.45312491801,0.0,0.45312491801
 02/23  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.500803693743,0.0476845695869,0.453119124156
 02/23  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453097701925,0.0,0.453097701925
 02/23  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453093575788,0.0,0.453093575788
 02/23  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062699235,0.0,0.453062699235
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054827589,0.0,0.453054827589
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308232637,0.0,0.45308232637
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307450722,0.0,0.45307450722
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066676174,0.0,0.453066676174
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/24  07:00:00,5.68953131194,2.14861338735,0.0232244459217,0.0,0.5500053624,2.2000214496,0.643306106969,0.190218446145,0.453087660824
 02/24  08:00:00,5.99979676036,2.14861338735,0.00114583620509,0.0,1.6500160872,2.2000214496,3.07810428915,2.62500791276,0.453096376389
 02/24  09:00:00,12.0644873372,2.14861338735,0.0157774266612,0.0,4.9500482616,4.9500482616,0.453138159535,0.0,0.453138159535
 02/24  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453145536931,0.0,0.453145536931
 02/24  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453156792473,0.0,0.453156792473
 02/24  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453166572988,0.0,0.453166572988
 02/24  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.495315666044,0.0421438712022,0.453171794842
 02/24  14:00:00,12.0576838085,2.14861338735,0.00897389791819,0.0,4.9500482616,4.9500482616,0.453175689498,0.0,0.453175689498
 02/24  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453155714294,0.0,0.453155714294
 02/24  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453134946785,0.0,0.453134946785
 02/24  17:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.886270870842,0.0,0.886270870842
 02/24  18:00:00,8.80016701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.174180936785,0.154180936785,0.02
 02/24  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.509310071472,0.0561878173312,0.453122254141
 02/24  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.607669903794,0.154597246386,0.453072657408
 02/24  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.1478784613,0.694793779607,0.453084681695
