Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/24  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.81308822984,1.36002992384,0.453058305998
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308301487,0.0,0.45308301487
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307516411,0.0,0.45307516411
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067299805,0.0,0.453067299805
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059426584,0.0,0.453059426584
 02/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061749993,0.0,0.453061749993
 02/25  07:00:00,5.66967460458,2.14861338735,0.003367738557,0.0,0.5500053624,2.2000214496,4.12016376911,4.10016376911,0.02
 02/25  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,7.4477844226,6.99471533337,0.453069089228
 02/25  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,5.72340975131,5.27034136963,0.453068381675
 02/25  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,4.90475614141,4.45165644287,0.453099698537
 02/25  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,4.0011634826,3.54806102094,0.453102461663
 02/25  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,3.68312789196,3.66312789196,0.02
 02/25  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,5.20621723925,4.75313947334,0.453077765915
 02/25  14:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,4.6352009501,4.1820953652,0.453105584908
 02/25  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,4.52097674918,4.06790577302,0.453070976163
 02/25  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,4.37413062567,3.92106330508,0.453067320594
 02/25  17:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,3.86939517055,3.84939517055,0.02
 02/25  18:00:00,5.22513215576,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,5.43987277422,4.98678053421,0.453092240003
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056947808,0.0,0.453056947808
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060087888,0.0,0.453060087888
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071302301,0.0,0.453071302301
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062008793,0.0,0.453062008793
 02/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084719729,0.0,0.453084719729
 02/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071401666,0.0,0.453071401666
 02/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058041072,0.0,0.453058041072
 02/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089624548,0.0,0.453089624548
 02/26  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076879883,0.0,0.453076879883
 02/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082329753,0.0,0.453082329753
 02/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308637283,0.0,0.45308637283
 02/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080923465,0.0,0.453080923465
 02/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309483545,0.0,0.45309483545
 02/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085639118,0.0,0.453085639118
 02/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072745008,0.0,0.453072745008
 02/26  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083078072,0.0,0.453083078072
 02/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079389247,0.0,0.453079389247
 02/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066027091,0.0,0.453066027091
 02/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063639837,0.0,0.453063639837
 02/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308580467,0.0,0.45308580467
 02/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530784925,0.0,0.4530784925
 02/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070560414,0.0,0.453070560414
 02/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062617729,0.0,0.453062617729
 02/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  07:00:00,5.30952154669,2.14861338735,0.0270480140022,0.0,0.5500053624,2.2000214496,0.691331636779,0.238242638192,0.453088998586
 02/27  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.566596194857,0.113481685002,0.453114509855
 02/27  09:00:00,12.1291669331,2.14861338735,0.0804570225541,0.0,4.9500482616,4.9500482616,0.453132830233,0.0,0.453132830233
 02/27  10:00:00,12.0667506189,2.14861338735,0.0180407083515,0.0,4.9500482616,4.9500482616,0.453139627737,0.0,0.453139627737
 02/27  11:00:00,12.3916057301,2.14861338735,0.342895819574,0.0,4.9500482616,4.9500482616,0.453150301218,0.0,0.453150301218
 02/27  12:00:00,12.8821684339,2.14861338735,0.833458523348,0.0,4.9500482616,4.9500482616,0.453158242016,0.0,0.453158242016
 02/27  13:00:00,12.2640271457,2.14861338735,0.76532259751,0.0,4.9500482616,4.4000428992,0.453163948211,0.0,0.453163948211
 02/27  14:00:00,13.2982256326,2.14861338735,1.24951572203,0.0,4.9500482616,4.9500482616,0.45316717093,0.0,0.45316717093
 02/27  15:00:00,13.0941026532,2.14861338735,1.0453927426,0.0,4.9500482616,4.9500482616,0.453146653618,0.0,0.453146653618
 02/27  16:00:00,12.8788503281,2.14861338735,0.830140417582,0.0,4.9500482616,4.9500482616,0.45312705684,0.0,0.45312705684
 02/27  17:00:00,12.914876998,2.14861338735,0.866167087434,0.0,4.9500482616,4.9500482616,0.453157467355,0.0,0.453157467355
 02/27  18:00:00,8.82586788819,2.14861338735,0.0257008768326,0.0,2.750026812,2.750026812,0.453149739348,0.0,0.453149739348
 02/27  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453111289419,0.0,0.453111289419
 02/27  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453103264552,0.0,0.453103264552
 02/27  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453073311769,0.0,0.453073311769
 02/27  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308383161,0.0,0.45308383161
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071672141,0.0,0.453071672141
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063693812,0.0,0.453063693812
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055706095,0.0,0.453055706095
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083039394,0.0,0.453083039394
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308718514,0.0,0.45308718514
 02/28  07:00:00,5.33866039147,2.14861338735,0.0561868587802,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.603192132645,0.15012744564,0.453064687004
 02/28  09:00:00,12.8859072062,2.14861338735,0.837197295694,0.0,4.9500482616,4.9500482616,0.453141890729,0.0,0.453141890729
 02/28  10:00:00,13.5640525887,2.14861338735,1.51534267813,0.0,4.9500482616,4.9500482616,0.453147107699,0.0,0.453147107699
 02/28  11:00:00,13.8365527073,2.14861338735,1.78784279677,0.0,4.9500482616,4.9500482616,0.453156659745,0.0,0.453156659745
 02/28  12:00:00,13.9507929487,2.14861338735,1.90208303819,0.0,4.9500482616,4.9500482616,0.453157230605,0.0,0.453157230605
 02/28  13:00:00,13.2243204904,2.14861338735,1.72561594228,0.0,4.9500482616,4.4000428992,0.886313190922,0.0,0.886313190922
 02/28  14:00:00,14.2319259119,2.14861338735,2.18321600131,0.0,4.9500482616,4.9500482616,0.453123095043,0.0,0.453123095043
 02/28  15:00:00,14.3666906915,2.14861338735,2.31798078093,0.0,4.9500482616,4.9500482616,0.453108769958,0.0,0.453108769958
 02/28  16:00:00,14.4513559768,2.14861338735,2.40264606626,0.0,4.9500482616,4.9500482616,0.453096042852,0.0,0.453096042852
 02/28  17:00:00,14.3604912194,2.14861338735,2.3117813088,0.0,4.9500482616,4.9500482616,0.453160851023,0.0,0.453160851023
 02/28  18:00:00,10.0417998628,2.14861338735,1.24163285147,0.0,2.750026812,2.750026812,0.453110335191,0.0,0.453110335191
 02/28  19:00:00,9.10356272104,2.14861338735,0.801911796887,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/28  20:00:00,8.94377754328,2.14861338735,0.64212661912,0.0,1.6500160872,2.2000214496,0.453112144809,0.0,0.453112144809
 02/28  21:00:00,8.20679597104,2.14861338735,0.455150409289,0.0,1.1000107248,2.2000214496,0.453075941396,0.0,0.453075941396
 02/28  22:00:00,8.0123232801,2.14861338735,0.260677718345,0.0,1.1000107248,2.2000214496,0.453060735488,0.0,0.453060735488
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088795496,0.0,0.453088795496
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082245821,0.0,0.453082245821
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307282109,0.0,0.45307282109
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064802449,0.0,0.453064802449
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062915806,0.0,0.453062915806
 03/01  07:00:00,5.3505762346,2.14861338735,0.068102701908,0.0,0.5500053624,2.2000214496,0.453067651882,0.0,0.453067651882
 03/01  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.640548224476,0.620548224476,0.02
 03/01  09:00:00,12.1936250834,2.14861338735,0.144915172825,0.0,4.9500482616,4.9500482616,0.485183561053,0.0320520843028,0.45313147675
 03/01  10:00:00,12.7421309386,2.14861338735,0.693421028085,0.0,4.9500482616,4.9500482616,0.45315026555,0.0,0.45315026555
 03/01  11:00:00,13.3716936294,2.14861338735,1.32298371881,0.0,4.9500482616,4.9500482616,0.453153842977,0.0,0.453153842977
 03/01  12:00:00,13.750892216,2.14861338735,1.70218230545,0.0,4.9500482616,4.9500482616,0.886321073196,0.0,0.886321073196
 03/01  13:00:00,13.1298774839,2.14861338735,1.6311729357,0.0,4.9500482616,4.4000428992,0.45314684926,0.0,0.45314684926
 03/01  14:00:00,13.909903132,2.14861338735,1.86119322148,0.0,4.9500482616,4.9500482616,0.453169407416,0.0,0.453169407416
 03/01  15:00:00,13.9782868756,2.14861338735,1.92957696505,0.0,4.9500482616,4.9500482616,0.453142989975,0.0,0.453142989975
 03/01  16:00:00,14.018759949,2.14861338735,1.97005003842,0.0,4.9500482616,4.9500482616,0.453130556009,0.0,0.453130556009
 03/01  17:00:00,13.8767549063,2.14861338735,1.82804499576,0.0,4.9500482616,4.9500482616,0.453157697422,0.0,0.453157697422
 03/01  18:00:00,9.77168250225,2.14861338735,0.97151549089,0.0,2.750026812,2.750026812,0.453124457847,0.0,0.453124457847
 03/01  19:00:00,8.75346800797,2.14861338735,0.451817083814,0.0,1.6500160872,2.2000214496,0.453114318644,0.0,0.453114318644
 03/01  20:00:00,8.51887657513,2.14861338735,0.217225650971,0.0,1.6500160872,2.2000214496,0.453073886451,0.0,0.453073886451
 03/01  21:00:00,7.79847315031,2.14861338735,0.0468275885587,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/01  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453092215729,0.0,0.453092215729
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067656785,0.0,0.453067656785
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059612782,0.0,0.453059612782
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086820071,0.0,0.453086820071
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078783511,0.0,0.453078783511
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307073219,0.0,0.45307073219
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/02  07:00:00,5.35494606866,2.14861338735,0.0724725359722,0.0,0.5500053624,2.2000214496,0.453079168924,0.0,0.453079168924
 03/02  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.500494646106,0.0473766599086,0.453117986198
 03/02  09:00:00,12.431849573,2.14861338735,0.383139662488,0.0,4.9500482616,4.9500482616,0.46916250237,0.0160259666801,0.45313653569
 03/02  10:00:00,13.3901420758,2.14861338735,1.34143216523,0.0,4.9500482616,4.9500482616,0.453148102148,0.0,0.453148102148
 03/02  11:00:00,13.9789912767,2.14861338735,1.93028136616,0.0,4.9500482616,4.9500482616,0.453156041028,0.0,0.453156041028
 03/02  12:00:00,14.183896001,2.14861338735,2.13518609048,0.0,4.9500482616,4.9500482616,0.45315423125,0.0,0.45315423125
 03/02  13:00:00,13.5803068557,2.14861338735,2.08160230755,0.0,4.9500482616,4.4000428992,0.453164557207,0.0,0.453164557207
 03/02  14:00:00,14.570880357,2.14861338735,2.52217044643,0.0,4.9500482616,4.9500482616,0.453164634632,0.0,0.453164634632
 03/02  15:00:00,14.6378234676,2.14861338735,2.58911355701,0.0,4.9500482616,4.9500482616,0.453124231441,0.0,0.453124231441
 03/02  16:00:00,14.7762826085,2.14861338735,2.72757269792,0.0,4.9500482616,4.9500482616,0.453136850568,0.0,0.453136850568
 03/02  17:00:00,14.5937976663,2.14861338735,2.54508775577,0.0,4.9500482616,4.9500482616,0.453161539352,0.0,0.453161539352
 03/02  18:00:00,10.1095564996,2.14861338735,1.30938948828,0.0,2.750026812,2.750026812,0.453125937689,0.0,0.453125937689
 03/02  19:00:00,8.99661040688,2.14861338735,0.694959482725,0.0,1.6500160872,2.2000214496,0.453081164961,0.0,0.453081164961
 03/02  20:00:00,8.79588744077,2.14861338735,0.494236516615,0.0,1.6500160872,2.2000214496,0.453096138827,0.0,0.453096138827
 03/02  21:00:00,7.98817313433,2.14861338735,0.236527572579,0.0,1.1000107248,2.2000214496,0.453088234999,0.0,0.453088234999
 03/02  22:00:00,7.83953457326,2.14861338735,0.0878890114996,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081061581,0.0,0.453081061581
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071482319,0.0,0.453071482319
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063374193,0.0,0.453063374193
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055253666,0.0,0.453055253666
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082451479,0.0,0.453082451479
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/03  07:00:00,5.32874149083,2.14861338735,0.0462679581391,0.0,0.5500053624,2.2000214496,0.491517713314,0.0384262619054,0.453091451408
 03/03  08:00:00,5.99977523752,2.14861338735,0.00112431336876,0.0,1.6500160872,2.2000214496,0.510844150827,0.0577273409513,0.453116809875
 03/03  09:00:00,12.6040944904,2.14861338735,0.555384579863,0.0,4.9500482616,4.9500482616,0.475044235483,0.021897147397,0.453147088086
 03/03  10:00:00,13.5273766152,2.14861338735,1.47866670466,0.0,4.9500482616,4.9500482616,0.4531528557,0.0,0.4531528557
 03/03  11:00:00,14.0490585874,2.14861338735,2.00034867687,0.0,4.9500482616,4.9500482616,0.453153647835,0.0,0.453153647835
 03/03  12:00:00,14.3590882941,2.14861338735,2.31037838357,0.0,4.9500482616,4.9500482616,0.453154796512,0.0,0.453154796512
 03/03  13:00:00,13.5404598465,2.14861338735,2.04175529837,0.0,4.9500482616,4.4000428992,0.45317951948,0.0,0.45317951948
 03/03  14:00:00,14.2838866789,2.14861338735,2.23517676838,0.0,4.9500482616,4.9500482616,0.453181600389,0.0,0.453181600389
 03/03  15:00:00,14.2363185867,2.14861338735,2.18760867618,0.0,4.9500482616,4.9500482616,0.45317464647,0.0,0.45317464647
 03/03  16:00:00,14.2641358947,2.14861338735,2.2154259841,0.0,4.9500482616,4.9500482616,0.453140386797,0.0,0.453140386797
 03/03  17:00:00,14.269218656,2.14861338735,2.22050874541,0.0,4.9500482616,4.9500482616,0.886273237045,0.0,0.886273237045
 03/03  18:00:00,10.140449835,2.14861338735,1.34028282361,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/03  19:00:00,9.15210768384,2.14861338735,0.850456759687,0.0,1.6500160872,2.2000214496,0.453121705395,0.0,0.453121705395
 03/03  20:00:00,8.88013915432,2.14861338735,0.578488230167,0.0,1.6500160872,2.2000214496,0.453093560613,0.0,0.453093560613
 03/03  21:00:00,7.99590119098,2.14861338735,0.244255629223,0.0,1.1000107248,2.2000214496,0.453105745256,0.0,0.453105745256
 03/03  22:00:00,7.88252096861,2.14861338735,0.130875406858,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090200158,0.0,0.453090200158
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081757874,0.0,0.453081757874
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073456639,0.0,0.453073456639
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064050246,0.0,0.453064050246
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055894004,0.0,0.453055894004
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530578149,0.0,0.4530578149
 03/04  07:00:00,5.33883496414,2.14861338735,0.0563614314536,0.0,0.5500053624,2.2000214496,0.0603150590777,0.0403150590777,0.02
 03/04  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,1.03720240497,0.584137683816,0.453064721152
 03/04  09:00:00,6.55174731164,2.14861338735,0.00309102508021,0.0,1.6500160872,2.750026812,0.453107321697,0.0,0.453107321697
 03/04  10:00:00,6.82677958115,2.14861338735,0.278123294593,0.0,1.6500160872,2.750026812,0.453122310525,0.0,0.453122310525
 03/04  11:00:00,7.25912550117,2.14861338735,0.71046921461,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/04  12:00:00,7.36680835502,2.14861338735,0.818152068467,0.0,1.6500160872,2.750026812,0.453120463198,0.0,0.453120463198
 03/04  13:00:00,5.40632481592,2.14861338735,0.507684616565,0.0,0.8250080436,1.9250187684,0.45311373626,0.0,0.45311373626
 03/04  14:00:00,5.35669678081,2.14861338735,0.458056581458,0.0,0.8250080436,1.9250187684,0.453094869019,0.0,0.453094869019
 03/04  15:00:00,5.35874301528,2.14861338735,0.46010281592,0.0,0.8250080436,1.9250187684,0.453103252636,0.0,0.453103252636
 03/04  16:00:00,5.56896641179,2.14861338735,0.670326212432,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/04  17:00:00,5.48538427538,2.14861338735,0.586744076028,0.0,0.8250080436,1.9250187684,0.453099612483,0.0,0.453099612483
 03/04  18:00:00,5.48006894448,2.14861338735,0.254936788729,0.0,0.2750026812,1.6500160872,0.453093996262,0.0,0.453093996262
 03/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083704101,0.0,0.453083704101
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086416257,0.0,0.453086416257
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452991476289,0.0,0.452991476289
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084865484,0.0,0.453084865484
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072105156,0.0,0.453072105156
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058515597,0.0,0.453058515597
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079528966,0.0,0.453079528966
 03/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076100544,0.0,0.453076100544
 03/05  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530631876,0.0,0.4530631876
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086373117,0.0,0.453086373117
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070636943,0.0,0.453070636943
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064982387,0.0,0.453064982387
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068329805,0.0,0.453068329805
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307026037,0.0,0.45307026037
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074583016,0.0,0.453074583016
 03/05  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307838428,0.0,0.45307838428
 03/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063395761,0.0,0.453063395761
 03/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087333078,0.0,0.453087333078
 03/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081565339,0.0,0.453081565339
 03/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068958157,0.0,0.453068958157
 03/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061290485,0.0,0.453061290485
 03/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088282846,0.0,0.453088282846
 03/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080070606,0.0,0.453080070606
 03/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  07:00:00,5.33742011469,2.14861338735,0.0549465820041,0.0,0.5500053624,2.2000214496,0.453088745072,0.0,0.453088745072
 03/06  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.28417639747,0.8310827965,0.453093600967
 03/06  09:00:00,12.1329604899,2.14861338735,0.0842505793158,0.0,4.9500482616,4.9500482616,0.453137947182,0.0,0.453137947182
 03/06  10:00:00,12.1781850243,2.14861338735,0.129475113742,0.0,4.9500482616,4.9500482616,0.453145605256,0.0,0.453145605256
 03/06  11:00:00,12.8622368596,2.14861338735,0.81352694907,0.0,4.9500482616,4.9500482616,0.453155309532,0.0,0.453155309532
 03/06  12:00:00,13.3586796118,2.14861338735,1.30996970122,0.0,4.9500482616,4.9500482616,0.453171601961,0.0,0.453171601961
 03/06  13:00:00,12.8843665523,2.14861338735,1.38566200416,0.0,4.9500482616,4.4000428992,0.453183576982,0.0,0.453183576982
 03/06  14:00:00,14.034289008,2.14861338735,1.98557909744,0.0,4.9500482616,4.9500482616,0.45313646585,0.0,0.45313646585
 03/06  15:00:00,14.3652528471,2.14861338735,2.31654293656,0.0,4.9500482616,4.9500482616,0.453114456409,0.0,0.453114456409
 03/06  16:00:00,14.4497960618,2.14861338735,2.40108615121,0.0,4.9500482616,4.9500482616,0.453129778247,0.0,0.453129778247
 03/06  17:00:00,14.3225783411,2.14861338735,2.27386843052,0.0,4.9500482616,4.9500482616,0.453155607692,0.0,0.453155607692
 03/06  18:00:00,9.55924444337,2.14861338735,1.14291076535,0.0,2.750026812,2.750026812,0.453058202488,0.0,0.453058202488
 03/06  19:00:00,8.65503182712,2.14861338735,0.353380902965,0.0,1.6500160872,2.2000214496,0.453119731482,0.0,0.453119731482
 03/06  20:00:00,8.35791013444,2.14861338735,0.0562592102859,0.0,1.6500160872,2.2000214496,0.453109832171,0.0,0.453109832171
 03/06  21:00:00,7.75252927847,2.14861338735,0.000883716714059,0.0,1.1000107248,2.2000214496,0.453101464321,0.0,0.453101464321
 03/06  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077304067,0.0,0.453077304067
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068703368,0.0,0.453068703368
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060407215,0.0,0.453060407215
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087352855,0.0,0.453087352855
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079090459,0.0,0.453079090459
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308457487,0.0,0.45308457487
 03/07  07:00:00,4.94528941603,2.14861338735,0.0466492166695,0.0,0.5500053624,2.2000214496,0.0607479429602,0.0407479429602,0.02
 03/07  08:00:00,6.00052253504,2.14861338735,0.00187161088119,0.0,1.6500160872,2.2000214496,0.509464527358,0.0563548530721,0.453109674286
 03/07  09:00:00,12.3254337614,2.14861338735,0.2767238508,0.0,4.9500482616,4.9500482616,0.477285903746,0.0241409392493,0.453144964497
 03/07  10:00:00,13.0380378459,2.14861338735,0.989327935366,0.0,4.9500482616,4.9500482616,0.453148657719,0.0,0.453148657719
 03/07  11:00:00,13.4094650009,2.14861338735,1.3607550903,0.0,4.9500482616,4.9500482616,0.453154057213,0.0,0.453154057213
 03/07  12:00:00,13.5319632636,2.14861338735,1.48325335308,0.0,4.9500482616,4.9500482616,0.453140446123,0.0,0.453140446123
 03/07  13:00:00,12.8810611725,2.14861338735,1.38235662432,0.0,4.9500482616,4.4000428992,0.453135774983,0.0,0.453135774983
 03/07  14:00:00,13.7952596004,2.14861338735,1.7465496898,0.0,4.9500482616,4.9500482616,0.886277737185,0.0,0.886277737185
 03/07  15:00:00,13.9107272184,2.14861338735,1.86201730789,0.0,4.9500482616,4.9500482616,0.453137059926,0.0,0.453137059926
 03/07  16:00:00,13.9460847625,2.14861338735,1.89737485193,0.0,4.9500482616,4.9500482616,0.453131245863,0.0,0.453131245863
 03/07  17:00:00,13.8453240994,2.14861338735,1.79661418883,0.0,4.9500482616,4.9500482616,0.453163692996,0.0,0.453163692996
 03/07  18:00:00,9.24878446845,2.14861338735,0.832450790423,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/07  19:00:00,8.61784657684,2.14861338735,0.316195652681,0.0,1.6500160872,2.2000214496,0.453123615893,0.0,0.453123615893
 03/07  20:00:00,8.47473780623,2.14861338735,0.173086882075,0.0,1.6500160872,2.2000214496,0.453093603778,0.0,0.453093603778
 03/07  21:00:00,7.84189760544,2.14861338735,0.0902520436802,0.0,1.1000107248,2.2000214496,0.453102595648,0.0,0.453102595648
 03/07  22:00:00,7.76637576097,2.14861338735,0.014730199218,0.0,1.1000107248,2.2000214496,0.453095459638,0.0,0.453095459638
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530832207,0.0,0.4530832207
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074729243,0.0,0.453074729243
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082726698,0.0,0.453082726698
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074379121,0.0,0.453074379121
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076129397,0.0,0.453076129397
 03/08  07:00:00,4.93828367481,2.14861338735,0.039643475459,0.0,0.5500053624,2.2000214496,0.0830271644287,0.0630271644287,0.02
 03/08  08:00:00,6.00092651364,2.14861338735,0.00227558948605,0.0,1.6500160872,2.2000214496,0.638740998822,0.185634608602,0.45310639022
 03/08  09:00:00,12.0974753495,2.14861338735,0.0487654389318,0.0,4.9500482616,4.9500482616,0.481636402419,0.0284913779132,0.453145024506
 03/08  10:00:00,12.1811202051,2.14861338735,0.132410294518,0.0,4.9500482616,4.9500482616,0.453141164951,0.0,0.453141164951
 03/08  11:00:00,12.2923971631,2.14861338735,0.243687252558,0.0,4.9500482616,4.9500482616,0.453148661735,0.0,0.453148661735
 03/08  12:00:00,12.488567287,2.14861338735,0.439857376446,0.0,4.9500482616,4.9500482616,0.453165558724,0.0,0.453165558724
 03/08  13:00:00,11.918910334,2.14861338735,0.420205785821,0.0,4.9500482616,4.4000428992,0.886319766895,0.0,0.886319766895
 03/08  14:00:00,12.755588771,2.14861338735,0.706878860418,0.0,4.9500482616,4.9500482616,0.453135398135,0.0,0.453135398135
 03/08  15:00:00,12.9555869653,2.14861338735,0.906877054751,0.0,4.9500482616,4.9500482616,0.453119209729,0.0,0.453119209729
 03/08  16:00:00,12.9878945487,2.14861338735,0.939184638128,0.0,4.9500482616,4.9500482616,0.453142668214,0.0,0.453142668214
 03/08  17:00:00,12.8650231516,2.14861338735,0.816313241084,0.0,4.9500482616,4.9500482616,0.453152138642,0.0,0.453152138642
 03/08  18:00:00,8.5322132189,2.14861338735,0.115879540874,0.0,2.750026812,2.750026812,0.453128626569,0.0,0.453128626569
 03/08  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.464349537806,0.0112412875537,0.453108250252
 03/08  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/08  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453102075353,0.0,0.453102075353
 03/08  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453083022444,0.0,0.453083022444
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074375595,0.0,0.453074375595
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082322079,0.0,0.453082322079
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073949088,0.0,0.453073949088
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065562116,0.0,0.453065562116
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063223303,0.0,0.453063223303
 03/09  07:00:00,4.91161837581,2.14861338735,0.0129781764524,0.0,0.5500053624,2.2000214496,1.08156176902,0.628474620396,0.453087148625
 03/09  08:00:00,5.99971261197,2.14861338735,0.00106168780951,0.0,1.6500160872,2.2000214496,1.44111057191,1.42111057191,0.02
 03/09  09:00:00,12.0609284628,2.14861338735,0.0122185522862,0.0,4.9500482616,4.9500482616,0.477268823373,0.024135535368,0.453133288005
 03/09  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.45314627947,0.0,0.45314627947
 03/09  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453122862909,0.0,0.453122862909
 03/09  12:00:00,12.0969167684,2.14861338735,0.0482068578532,0.0,4.9500482616,4.9500482616,0.886310796735,0.0,0.886310796735
 03/09  13:00:00,11.763512597,2.14861338735,0.264808048877,0.0,4.9500482616,4.4000428992,0.453188386004,0.0,0.453188386004
 03/09  14:00:00,12.566877537,2.14861338735,0.518167626456,0.0,4.9500482616,4.9500482616,0.453182956455,0.0,0.453182956455
 03/09  15:00:00,12.7388624423,2.14861338735,0.6901525317,0.0,4.9500482616,4.9500482616,0.453146293392,0.0,0.453146293392
 03/09  16:00:00,12.7354469457,2.14861338735,0.686737035108,0.0,4.9500482616,4.9500482616,0.453140580536,0.0,0.453140580536
 03/09  17:00:00,12.5984723378,2.14861338735,0.549762427234,0.0,4.9500482616,4.9500482616,0.453157484315,0.0,0.453157484315
 03/09  18:00:00,8.44834168494,2.14861338735,0.0320080069204,0.0,2.750026812,2.750026812,0.46918357697,0.0160561372764,0.453127439693
 03/09  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.495029129389,0.0419147838153,0.453114345573
 03/09  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/09  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.45309467916,0.0,0.45309467916
 03/09  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.674418227394,0.221333720204,0.45308450719
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078284085,0.0,0.453078284085
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069876936,0.0,0.453069876936
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061432008,0.0,0.453061432008
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088197359,0.0,0.453088197359
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082699779,0.0,0.453082699779
 03/10  07:00:00,4.90201034164,2.14861338735,0.00337014228582,0.0,0.5500053624,2.2000214496,2.88016054345,2.42707177404,0.453088769412
 03/10  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,4.95527469264,4.50216326678,0.453111425858
 03/10  09:00:00,12.0514652525,2.14861338735,0.00275534189941,0.0,4.9500482616,4.9500482616,0.554525871708,0.101384491686,0.453141380022
 03/10  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453149078924,0.0,0.453149078924
 03/10  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453149306336,0.0,0.453149306336
 03/10  12:00:00,12.0695398418,2.14861338735,0.0208299312859,0.0,4.9500482616,4.9500482616,0.453158726429,0.0,0.453158726429
 03/10  13:00:00,11.5537296069,2.14861338735,0.0550250587651,0.0,4.9500482616,4.4000428992,0.453159639434,0.0,0.453159639434
 03/10  14:00:00,12.173241436,2.14861338735,0.124531525455,0.0,4.9500482616,4.9500482616,0.453121363313,0.0,0.453121363313
 03/10  15:00:00,12.242405223,2.14861338735,0.19369531246,0.0,4.9500482616,4.9500482616,0.453131544525,0.0,0.453131544525
 03/10  16:00:00,12.3506900121,2.14861338735,0.301980101537,0.0,4.9500482616,4.9500482616,0.453135763208,0.0,0.453135763208
 03/10  17:00:00,12.3275966796,2.14861338735,0.278886769079,0.0,4.9500482616,4.9500482616,0.453164541338,0.0,0.453164541338
 03/10  18:00:00,8.42553194439,2.14861338735,0.00919826636389,0.0,2.750026812,2.750026812,0.47752329068,0.0243925452038,0.453130745476
 03/10  19:00:00,8.30194290614,2.14861338735,0.000291981982878,0.0,1.6500160872,2.2000214496,0.49792828266,0.0448144079017,0.453113874758
 03/10  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.773704878109,0.320597190059,0.453107688049
 03/10  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.962464751115,0.942464751115,0.02
 03/10  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.95244854209,2.49935979704,0.453088745058
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081748506,0.0,0.453081748506
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054212798,0.0,0.453054212798
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080974136,0.0,0.453080974136
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072492929,0.0,0.453072492929
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063997957,0.0,0.453063997957
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  07:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,5.4633270587,5.01025640173,0.453070656968
 03/11  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,7.94943912027,7.49634053196,0.453098588307
 03/11  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,2.50957097674,2.48957097674,0.02
 03/11  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.947002471273,0.493893544349,0.453108926924
 03/11  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.502855663557,0.0497402422783,0.453115421279
 03/11  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.453125542736,0.0,0.453125542736
 03/11  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453108708686,0.0,0.453108708686
 03/11  14:00:00,4.89999579697,2.14861338735,0.0013555976167,0.0,0.8250080436,1.9250187684,0.453085902595,0.0,0.453085902595
 03/11  15:00:00,4.90381641662,2.14861338735,0.00517621726591,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/11  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453097404155,0.0,0.453097404155
 03/11  17:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453102132904,0.0,0.453102132904
 03/11  18:00:00,4.84129882242,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,0.0243720619285,0.00437206192847,0.02
 03/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094905675,0.0,0.453094905675
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087572596,0.0,0.453087572596
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090683901,0.0,0.453090683901
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055391928,0.0,0.453055391928
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081090624,0.0,0.453081090624
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066647623,0.0,0.453066647623
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052758275,0.0,0.453052758275
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085337211,0.0,0.453085337211
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070314018,0.0,0.453070314018
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086333589,0.0,0.453086333589
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086295142,0.0,0.453086295142
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092535901,0.0,0.453092535901
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097814208,0.0,0.453097814208
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076601565,0.0,0.453076601565
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308584709,0.0,0.45308584709
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083562231,0.0,0.453083562231
 03/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081000786,0.0,0.453081000786
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076642718,0.0,0.453076642718
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086674731,0.0,0.453086674731
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071241124,0.0,0.453071241124
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061231714,0.0,0.453061231714
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087812471,0.0,0.453087812471
 03/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307923476,0.0,0.45307923476
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/13  06:00:00,7.20414026029,2.14861338735,0.00250006093859,0.0,0.5500053624,2.2000214496,2.06050642478,1.60741960017,0.453086824609
 03/13  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.47015169757,5.01703532091,0.453116376656
 03/13  08:00:00,12.0540941204,2.14861338735,0.00538420980252,0.0,4.9500482616,4.9500482616,0.556077887277,0.102935144965,0.453142742312
 03/13  09:00:00,12.0618108489,2.14861338735,0.0131009383381,0.0,4.9500482616,4.9500482616,0.453148384587,0.0,0.453148384587
 03/13  10:00:00,12.1185334532,2.14861338735,0.0698235425949,0.0,4.9500482616,4.9500482616,0.45315631595,0.0,0.45315631595
 03/13  11:00:00,12.2466784651,2.14861338735,0.197968554531,0.0,4.9500482616,4.9500482616,0.45316458343,0.0,0.45316458343
 03/13  12:00:00,11.7399068276,2.14861338735,0.241202279476,0.0,4.9500482616,4.4000428992,0.453179500706,0.0,0.453179500706
 03/13  13:00:00,12.7149704565,2.14861338735,0.666260545993,0.0,4.9500482616,4.9500482616,0.453152408632,0.0,0.453152408632
 03/13  14:00:00,13.0165032476,2.14861338735,0.967793337079,0.0,4.9500482616,4.9500482616,0.453106059257,0.0,0.453106059257
 03/13  15:00:00,13.1422672174,2.14861338735,1.09355730682,0.0,4.9500482616,4.9500482616,0.453127626326,0.0,0.453127626326
 03/13  16:00:00,13.3317139556,2.14861338735,1.28300404507,0.0,4.9500482616,4.9500482616,0.453160374158,0.0,0.453160374158
 03/13  17:00:00,8.30185886845,2.14861338735,0.653191857097,0.0,2.750026812,2.750026812,0.453121140242,0.0,0.453121140242
 03/13  18:00:00,6.99461512272,2.14861338735,0.228297531897,0.0,1.6500160872,2.2000214496,0.453118921444,0.0,0.453118921444
 03/13  19:00:00,8.31360622806,2.14861338735,0.0119553039005,0.0,1.6500160872,2.2000214496,0.453101395486,0.0,0.453101395486
 03/13  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/13  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453099071162,0.0,0.453099071162
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086434667,0.0,0.453086434667
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077842617,0.0,0.453077842617
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069209037,0.0,0.453069209037
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060541072,0.0,0.453060541072
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087064746,0.0,0.453087064746
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/14  06:00:00,7.2432945114,2.14861338735,0.041654312043,0.0,0.5500053624,2.2000214496,0.542725907134,0.0896426326077,0.453083274526
 03/14  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.773005582484,0.319889926447,0.453115656038
 03/14  08:00:00,12.0693092595,2.14861338735,0.0205993489617,0.0,4.9500482616,4.9500482616,0.487796692584,0.0346537814485,0.453142911136
 03/14  09:00:00,12.1158812248,2.14861338735,0.0671713142673,0.0,4.9500482616,4.9500482616,0.453146775805,0.0,0.453146775805
 03/14  10:00:00,12.5305290297,2.14861338735,0.481819119182,0.0,4.9500482616,4.9500482616,0.453153883317,0.0,0.453153883317
 03/14  11:00:00,12.9945292801,2.14861338735,0.945819369531,0.0,4.9500482616,4.9500482616,0.45316746141,0.0,0.45316746141
 03/14  12:00:00,12.5765547085,2.14861338735,1.0778501603,0.0,4.9500482616,4.4000428992,0.453186164849,0.0,0.453186164849
 03/14  13:00:00,13.6064473641,2.14861338735,1.55773745352,0.0,4.9500482616,4.9500482616,0.453162008974,0.0,0.453162008974
 03/14  14:00:00,13.7539389082,2.14861338735,1.70522899767,0.0,4.9500482616,4.9500482616,0.45310280979,0.0,0.45310280979
 03/14  15:00:00,13.7895319743,2.14861338735,1.74082206378,0.0,4.9500482616,4.9500482616,0.453133799271,0.0,0.453133799271
 03/14  16:00:00,13.7200407648,2.14861338735,1.6713308542,0.0,4.9500482616,4.9500482616,0.453152374999,0.0,0.453152374999
 03/14  17:00:00,8.50476048614,2.14861338735,0.856093474787,0.0,2.750026812,2.750026812,0.453132428975,0.0,0.453132428975
 03/14  18:00:00,7.16103190249,2.14861338735,0.394714311668,0.0,1.6500160872,2.2000214496,0.453107577345,0.0,0.453107577345
 03/14  19:00:00,8.4864703959,2.14861338735,0.184819471746,0.0,1.6500160872,2.2000214496,0.45308882483,0.0,0.45308882483
 03/14  20:00:00,7.78529444386,2.14861338735,0.0336488821069,0.0,1.1000107248,2.2000214496,0.453100282132,0.0,0.453100282132
 03/14  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055775809,0.0,0.453055775809
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081998063,0.0,0.453081998063
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073320795,0.0,0.453073320795
