Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530645996,0.0,0.4530645996
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305586768,0.0,0.45305586768
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060578994,0.0,0.453060578994
 03/15  06:00:00,6.89075105053,2.14861338735,0.0729441845109,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/15  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.27695333824,0.823858283459,0.453095054777
 03/15  08:00:00,12.2375952378,2.14861338735,0.188885327205,0.0,4.9500482616,4.9500482616,0.471952508906,0.0188107952271,0.453141713679
 03/15  09:00:00,12.9551816893,2.14861338735,0.906471778788,0.0,4.9500482616,4.9500482616,0.453152716229,0.0,0.453152716229
 03/15  10:00:00,13.4950832708,2.14861338735,1.44637336021,0.0,4.9500482616,4.9500482616,0.453150130137,0.0,0.453150130137
 03/15  11:00:00,13.7016620932,2.14861338735,1.65295218263,0.0,4.9500482616,4.9500482616,0.453168657612,0.0,0.453168657612
 03/15  12:00:00,13.0900299786,2.14861338735,1.59132543047,0.0,4.9500482616,4.4000428992,0.453168943031,0.0,0.453168943031
 03/15  13:00:00,14.1273886287,2.14861338735,2.07867871818,0.0,4.9500482616,4.9500482616,0.453167502395,0.0,0.453167502395
 03/15  14:00:00,14.188476784,2.14861338735,2.13976687347,0.0,4.9500482616,4.9500482616,0.453149556899,0.0,0.453149556899
 03/15  15:00:00,14.2114188856,2.14861338735,2.16270897504,0.0,4.9500482616,4.9500482616,0.453118363285,0.0,0.453118363285
 03/15  16:00:00,14.097822598,2.14861338735,2.04911268742,0.0,4.9500482616,4.9500482616,0.45315544275,0.0,0.45315544275
 03/15  17:00:00,8.74955532675,2.14861338735,1.10088831539,0.0,2.750026812,2.750026812,0.453144325864,0.0,0.453144325864
 03/15  18:00:00,7.38508598473,2.14861338735,0.618768393906,0.0,1.6500160872,2.2000214496,0.453114450176,0.0,0.453114450176
 03/15  19:00:00,8.74000846828,2.14861338735,0.438357544125,0.0,1.6500160872,2.2000214496,0.453104306065,0.0,0.453104306065
 03/15  20:00:00,7.98634001574,2.14861338735,0.234694453981,0.0,1.1000107248,2.2000214496,0.453093084647,0.0,0.453093084647
 03/15  21:00:00,7.86771092587,2.14861338735,0.116065364118,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057085416,0.0,0.453057085416
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081930918,0.0,0.453081930918
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073202176,0.0,0.453073202176
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064419903,0.0,0.453064419903
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055627772,0.0,0.453055627772
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305846712,0.0,0.45305846712
 03/16  06:00:00,6.90319690279,2.14861338735,0.0853900367675,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.955590817806,0.502482900029,0.453107917777
 03/16  08:00:00,12.507530051,2.14861338735,0.458820140397,0.0,4.9500482616,4.9500482616,0.453106593578,0.0,0.453106593578
 03/16  09:00:00,12.9938328961,2.14861338735,0.945122985539,0.0,4.9500482616,4.9500482616,0.453136001202,0.0,0.453136001202
 03/16  10:00:00,13.4751508398,2.14861338735,1.42644092929,0.0,4.9500482616,4.9500482616,0.453147792743,0.0,0.453147792743
 03/16  11:00:00,13.7924818418,2.14861338735,1.74377193129,0.0,4.9500482616,4.9500482616,0.453156498007,0.0,0.453156498007
 03/16  12:00:00,13.1182286877,2.14861338735,1.6195241395,0.0,4.9500482616,4.4000428992,0.453168561174,0.0,0.453168561174
 03/16  13:00:00,14.1229416605,2.14861338735,2.07423174997,0.0,4.9500482616,4.9500482616,0.886342266414,0.0,0.886342266414
 03/16  14:00:00,14.2221542764,2.14861338735,2.17344436588,0.0,4.9500482616,4.9500482616,0.453096730549,0.0,0.453096730549
 03/16  15:00:00,14.2700159935,2.14861338735,2.22130608299,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/16  16:00:00,14.1681552473,2.14861338735,2.11944533677,0.0,4.9500482616,4.9500482616,0.886297540235,0.0,0.886297540235
 03/16  17:00:00,8.8227766447,2.14861338735,1.17410963334,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/16  18:00:00,7.3047380055,2.14861338735,0.538420414679,0.0,1.6500160872,2.2000214496,0.453114918861,0.0,0.453114918861
 03/16  19:00:00,8.4766209065,2.14861338735,0.174969982345,0.0,1.6500160872,2.2000214496,0.453105312541,0.0,0.453105312541
 03/16  20:00:00,7.77053074497,2.14861338735,0.018885183211,0.0,1.1000107248,2.2000214496,0.453104339049,0.0,0.453104339049
 03/16  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090519214,0.0,0.453090519214
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078754475,0.0,0.453078754475
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068587006,0.0,0.453068587006
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059738528,0.0,0.453059738528
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086059631,0.0,0.453086059631
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088973766,0.0,0.453088973766
 03/17  06:00:00,6.85754214857,2.14861338735,0.0397352825496,0.0,0.5500053624,2.2000214496,0.0612711102711,0.0412711102711,0.02
 03/17  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.617299106423,0.164208963749,0.453090142675
 03/17  08:00:00,12.1075332699,2.14861338735,0.0588233593322,0.0,4.9500482616,4.9500482616,0.480185032572,0.0270460794391,0.453138953133
 03/17  09:00:00,12.2304709556,2.14861338735,0.181761045047,0.0,4.9500482616,4.9500482616,0.453150356482,0.0,0.453150356482
 03/17  10:00:00,12.5498447314,2.14861338735,0.501134820847,0.0,4.9500482616,4.9500482616,0.45315536708,0.0,0.45315536708
 03/17  11:00:00,12.8490357594,2.14861338735,0.800325848803,0.0,4.9500482616,4.9500482616,0.453158173875,0.0,0.453158173875
 03/17  12:00:00,12.3207141897,2.14861338735,0.822009641509,0.0,4.9500482616,4.4000428992,0.453187016481,0.0,0.453187016481
 03/17  13:00:00,13.2528960616,2.14861338735,1.20418615101,0.0,4.9500482616,4.9500482616,0.886321047637,0.0,0.886321047637
 03/17  14:00:00,13.3906537619,2.14861338735,1.34194385136,0.0,4.9500482616,4.9500482616,0.453125153474,0.0,0.453125153474
 03/17  15:00:00,13.5657679824,2.14861338735,1.51705807188,0.0,4.9500482616,4.9500482616,0.453136034873,0.0,0.453136034873
 03/17  16:00:00,13.6847517061,2.14861338735,1.63604179552,0.0,4.9500482616,4.9500482616,0.453158839889,0.0,0.453158839889
 03/17  17:00:00,8.6414031033,2.14861338735,0.992736091946,0.0,2.750026812,2.750026812,0.453122155216,0.0,0.453122155216
 03/17  18:00:00,7.1439024031,2.14861338735,0.377584812278,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/17  19:00:00,8.33953901789,2.14861338735,0.0378880937317,0.0,1.6500160872,2.2000214496,0.453101469481,0.0,0.453101469481
 03/17  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453109857791,0.0,0.453109857791
 03/17  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453081053571,0.0,0.453081053571
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306806763,0.0,0.45306806763
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305921533,0.0,0.45305921533
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085467605,0.0,0.453085467605
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076586485,0.0,0.453076586485
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077566491,0.0,0.453077566491
 03/18  06:00:00,6.86411845817,2.14861338735,0.0463115921499,0.0,0.5500053624,2.2000214496,0.0937939030393,0.0737939030393,0.02
 03/18  07:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,0.92271836991,0.46963526167,0.453083108241
 03/18  08:00:00,6.55129637334,2.14861338735,0.00264008678152,0.0,1.6500160872,2.750026812,0.456871519068,0.00376412692795,0.45310739214
 03/18  09:00:00,6.60735632074,2.14861338735,0.0587000341797,0.0,1.6500160872,2.750026812,0.453117875411,0.0,0.453117875411
 03/18  10:00:00,6.67411375396,2.14861338735,0.125457467408,0.0,1.6500160872,2.750026812,0.453112300623,0.0,0.453112300623
 03/18  11:00:00,6.81934923483,2.14861338735,0.270692948274,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/18  12:00:00,5.17935375086,2.14861338735,0.280713551506,0.0,0.8250080436,1.9250187684,0.45311393707,0.0,0.45311393707
 03/18  13:00:00,5.3027314673,2.14861338735,0.404091267947,0.0,0.8250080436,1.9250187684,0.453102676904,0.0,0.453102676904
 03/18  14:00:00,5.42637097808,2.14861338735,0.527730778723,0.0,0.8250080436,1.9250187684,0.453107526613,0.0,0.453107526613
 03/18  15:00:00,5.5927862966,2.14861338735,0.69414609724,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/18  16:00:00,5.63237643459,2.14861338735,0.733736235231,0.0,0.8250080436,1.9250187684,0.453102214381,0.0,0.453102214381
 03/18  17:00:00,4.57843632744,2.14861338735,0.504804171681,0.0,0.2750026812,1.6500160872,0.45309508661,0.0,0.45309508661
 03/18  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093674763,0.0,0.453093674763
 03/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085771129,0.0,0.453085771129
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096212441,0.0,0.453096212441
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081894016,0.0,0.453081894016
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072955676,0.0,0.453072955676
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057796547,0.0,0.453057796547
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078120759,0.0,0.453078120759
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073769707,0.0,0.453073769707
 03/19  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060227415,0.0,0.453060227415
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082614217,0.0,0.453082614217
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089483608,0.0,0.453089483608
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088840625,0.0,0.453088840625
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062059809,0.0,0.453062059809
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082296511,0.0,0.453082296511
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084097307,0.0,0.453084097307
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087906889,0.0,0.453087906889
 03/19  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082083958,0.0,0.453082083958
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091375452,0.0,0.453091375452
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072080241,0.0,0.453072080241
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075197881,0.0,0.453075197881
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080737555,0.0,0.453080737555
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071719347,0.0,0.453071719347
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062684734,0.0,0.453062684734
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/20  06:00:00,6.86447033413,2.14861338735,0.0466634681072,0.0,0.5500053624,2.2000214496,0.491850923572,0.0387627834439,0.453088140128
 03/20  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.541385244139,0.0882817510307,0.453103493109
 03/20  08:00:00,12.3346178409,2.14861338735,0.28590793038,0.0,4.9500482616,4.9500482616,0.476869493258,0.0237225740169,0.453146919241
 03/20  09:00:00,13.296394853,2.14861338735,1.24768494241,0.0,4.9500482616,4.9500482616,0.453149818952,0.0,0.453149818952
 03/20  10:00:00,14.0424612163,2.14861338735,1.99375130573,0.0,4.9500482616,4.9500482616,0.453155211113,0.0,0.453155211113
 03/20  11:00:00,14.5797832381,2.14861338735,2.53107332756,0.0,4.9500482616,4.9500482616,0.453156539835,0.0,0.453156539835
 03/20  12:00:00,13.9071463305,2.14861338735,2.40844178232,0.0,4.9500482616,4.4000428992,0.45318448157,0.0,0.45318448157
 03/20  13:00:00,14.7939860414,2.14861338735,2.74527613088,0.0,4.9500482616,4.9500482616,0.453154774558,0.0,0.453154774558
 03/20  14:00:00,15.0844477879,2.14861338735,3.03573787739,0.0,4.9500482616,4.9500482616,0.453106313305,0.0,0.453106313305
 03/20  15:00:00,15.1768665348,2.14861338735,3.12815662428,0.0,4.9500482616,4.9500482616,0.453088583074,0.0,0.453088583074
 03/20  16:00:00,15.1795697411,2.14861338735,3.13085983052,0.0,4.9500482616,4.9500482616,0.453156213601,0.0,0.453156213601
 03/20  17:00:00,9.96210170262,2.14861338735,2.31343469126,0.0,2.750026812,2.750026812,0.453131032967,0.0,0.453131032967
 03/20  18:00:00,8.02889606563,2.14861338735,1.64641180814,0.0,1.6500160872,2.2000214496,0.453120357449,0.0,0.453120357449
 03/20  19:00:00,9.43247358426,2.14861338735,1.1308226601,0.0,1.6500160872,2.2000214496,0.453095877909,0.0,0.453095877909
 03/20  20:00:00,8.53964230378,2.14861338735,0.787996742027,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/20  21:00:00,8.38110443039,2.14861338735,0.629458868633,0.0,1.1000107248,2.2000214496,0.453088958193,0.0,0.453088958193
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077697315,0.0,0.453077697315
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067335085,0.0,0.453067335085
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058206005,0.0,0.453058206005
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084260492,0.0,0.453084260492
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075183686,0.0,0.453075183686
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  06:00:00,7.00415518554,2.14861338735,0.186348319513,0.0,0.5500053624,2.2000214496,0.453080926212,0.0,0.453080926212
 03/21  07:00:00,6.07851115502,2.14861338735,0.0798602308613,0.0,1.6500160872,2.2000214496,0.748910354757,0.295802004217,0.45310835054
 03/21  08:00:00,13.1171595608,2.14861338735,1.06844965023,0.0,4.9500482616,4.9500482616,0.453136994727,0.0,0.453136994727
 03/21  09:00:00,13.5817205865,2.14861338735,1.53301067592,0.0,4.9500482616,4.9500482616,0.45314168678,0.0,0.45314168678
 03/21  10:00:00,13.7217788268,2.14861338735,1.6730689162,0.0,4.9500482616,4.9500482616,0.453151251733,0.0,0.453151251733
 03/21  11:00:00,13.7792343824,2.14861338735,1.73052447183,0.0,4.9500482616,4.9500482616,0.453168002043,0.0,0.453168002043
 03/21  12:00:00,12.9868597002,2.14861338735,1.48815515207,0.0,4.9500482616,4.4000428992,0.453171889237,0.0,0.453171889237
 03/21  13:00:00,13.7982527826,2.14861338735,1.74954287202,0.0,4.9500482616,4.9500482616,0.453164211386,0.0,0.453164211386
 03/21  14:00:00,13.8386837352,2.14861338735,1.78997382468,0.0,4.9500482616,4.9500482616,0.453116366797,0.0,0.453116366797
 03/21  15:00:00,13.8588749156,2.14861338735,1.81016500501,0.0,4.9500482616,4.9500482616,0.453126235117,0.0,0.453126235117
 03/21  16:00:00,13.7387595352,2.14861338735,1.69004962461,0.0,4.9500482616,4.9500482616,0.45314471621,0.0,0.45314471621
 03/21  17:00:00,8.52235935537,2.14861338735,0.873692344017,0.0,2.750026812,2.750026812,0.453128280312,0.0,0.453128280312
 03/21  18:00:00,6.73161888747,2.14861338735,0.349134629984,0.0,1.6500160872,2.2000214496,0.453117545713,0.0,0.453117545713
 03/21  19:00:00,8.38766587273,2.14861338735,0.0860149485788,0.0,1.6500160872,2.2000214496,0.453104554381,0.0,0.453104554381
 03/21  20:00:00,7.75733073248,2.14861338735,0.0056851707277,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/21  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453097331544,0.0,0.453097331544
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085871921,0.0,0.453085871921
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530765849,0.0,0.4530765849
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066112617,0.0,0.453066112617
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056937673,0.0,0.453056937673
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082927865,0.0,0.453082927865
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  06:00:00,6.85533251316,2.14861338735,0.0375256471347,0.0,0.5500053624,2.2000214496,0.5121058136,0.0590156488264,0.453090164774
 03/22  07:00:00,6.00246227465,2.14861338735,0.00381135049766,0.0,1.6500160872,2.2000214496,2.72438232832,2.27127337133,0.453108956989
 03/22  08:00:00,12.0596362546,2.14861338735,0.0109263440675,0.0,4.9500482616,4.9500482616,0.466203659909,0.0130589815273,0.453144678381
 03/22  09:00:00,12.0815151958,2.14861338735,0.0328052852672,0.0,4.9500482616,4.9500482616,0.453146105428,0.0,0.453146105428
 03/22  10:00:00,12.0896568079,2.14861338735,0.0409468973287,0.0,4.9500482616,4.9500482616,0.453150505273,0.0,0.453150505273
 03/22  11:00:00,12.0994741749,2.14861338735,0.0507642643761,0.0,4.9500482616,4.9500482616,0.453158622948,0.0,0.453158622948
 03/22  12:00:00,11.5678425974,2.14861338735,0.069138049195,0.0,4.9500482616,4.4000428992,0.453177868725,0.0,0.453177868725
 03/22  13:00:00,12.2731109581,2.14861338735,0.224401047496,0.0,4.9500482616,4.9500482616,0.453170825614,0.0,0.453170825614
 03/22  14:00:00,12.3817594682,2.14861338735,0.333049557677,0.0,4.9500482616,4.9500482616,0.453121502999,0.0,0.453121502999
 03/22  15:00:00,12.5226459799,2.14861338735,0.473936069378,0.0,4.9500482616,4.9500482616,0.453131055281,0.0,0.453131055281
 03/22  16:00:00,12.6121104569,2.14861338735,0.563400546342,0.0,4.9500482616,4.9500482616,0.45314923787,0.0,0.45314923787
 03/22  17:00:00,7.7731269316,2.14861338735,0.124459920243,0.0,2.750026812,2.750026812,0.460526360461,0.00740589365526,0.453120466806
 03/22  18:00:00,6.40208336364,2.14861338735,0.019599106152,0.0,1.6500160872,2.2000214496,0.461191812018,0.00808207684396,0.453109735174
 03/22  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.457689101586,0.00458083060705,0.453108270979
 03/22  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/22  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.75225489953,0.299154093164,0.453100806366
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089226588,0.0,0.453089226588
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078475059,0.0,0.453078475059
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069251249,0.0,0.453069251249
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060012489,0.0,0.453060012489
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085900877,0.0,0.453085900877
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/23  06:00:00,6.43962049819,2.14861338735,0.00564696550227,0.0,0.5500053624,2.2000214496,2.63281438937,2.17972290599,0.453091483379
 03/23  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,6.64904782551,6.19593974632,0.453108079195
 03/23  08:00:00,12.0513739852,2.14861338735,0.00266407468115,0.0,4.9500482616,4.9500482616,0.849587991672,0.396440815598,0.453147176074
 03/23  09:00:00,12.0497575447,2.14861338735,0.00104763410759,0.0,4.9500482616,4.9500482616,0.453148229454,0.0,0.453148229454
 03/23  10:00:00,12.0693816426,2.14861338735,0.0206717320496,0.0,4.9500482616,4.9500482616,0.453152245409,0.0,0.453152245409
 03/23  11:00:00,12.0659933544,2.14861338735,0.0172834438852,0.0,4.9500482616,4.9500482616,0.453163174216,0.0,0.453163174216
 03/23  12:00:00,11.5305789133,2.14861338735,0.031874365177,0.0,4.9500482616,4.4000428992,0.453178967251,0.0,0.453178967251
 03/23  13:00:00,12.2542911309,2.14861338735,0.205581220329,0.0,4.9500482616,4.9500482616,0.453171295858,0.0,0.453171295858
 03/23  14:00:00,12.4332565753,2.14861338735,0.384546664749,0.0,4.9500482616,4.9500482616,0.453121521163,0.0,0.453121521163
 03/23  15:00:00,12.587890656,2.14861338735,0.53918074541,0.0,4.9500482616,4.9500482616,0.45313069714,0.0,0.45313069714
 03/23  16:00:00,12.6495373026,2.14861338735,0.600827392032,0.0,4.9500482616,4.9500482616,0.453148532516,0.0,0.453148532516
 03/23  17:00:00,7.81793888417,2.14861338735,0.169271872811,0.0,2.750026812,2.750026812,0.461365629418,0.00823418239666,0.453131447021
 03/23  18:00:00,6.42203817557,2.14861338735,0.0395539180793,0.0,1.6500160872,2.2000214496,0.453113209076,0.0,0.453113209076
 03/23  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453103381198,0.0,0.453103381198
 03/23  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/23  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.475446051799,0.0223468597938,0.453099192006
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087565745,0.0,0.453087565745
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076756776,0.0,0.453076756776
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067487214,0.0,0.453067487214
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058176988,0.0,0.453058176988
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084003237,0.0,0.453084003237
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/24  06:00:00,6.45927421583,2.14861338735,0.0253006831438,0.0,0.5500053624,2.2000214496,0.815887838956,0.36279678875,0.453091050206
 03/24  07:00:00,5.9993058994,2.14861338735,0.000654975244722,0.0,1.6500160872,2.2000214496,2.13551529465,1.68240582458,0.453109470075
 03/24  08:00:00,12.0631274652,2.14861338735,0.0144175546262,0.0,4.9500482616,4.9500482616,0.474638803239,0.0214943790693,0.45314442417
 03/24  09:00:00,12.1153850528,2.14861338735,0.066675142276,0.0,4.9500482616,4.9500482616,0.453145095374,0.0,0.453145095374
 03/24  10:00:00,12.1742333136,2.14861338735,0.125523403093,0.0,4.9500482616,4.9500482616,0.453151603998,0.0,0.453151603998
 03/24  11:00:00,12.49635179,2.14861338735,0.447641879481,0.0,4.9500482616,4.9500482616,0.453159196988,0.0,0.453159196988
 03/24  12:00:00,12.037960487,2.14861338735,0.539255938849,0.0,4.9500482616,4.4000428992,0.453174584124,0.0,0.453174584124
 03/24  13:00:00,13.0545014863,2.14861338735,1.00579157579,0.0,4.9500482616,4.9500482616,0.453166721753,0.0,0.453166721753
 03/24  14:00:00,13.2401808228,2.14861338735,1.19147091227,0.0,4.9500482616,4.9500482616,0.45311646578,0.0,0.45311646578
 03/24  15:00:00,13.2559130517,2.14861338735,1.20720314113,0.0,4.9500482616,4.9500482616,0.453142131654,0.0,0.453142131654
 03/24  16:00:00,13.3491374765,2.14861338735,1.30042756598,0.0,4.9500482616,4.9500482616,0.453132095247,0.0,0.453132095247
 03/24  17:00:00,8.28923946046,2.14861338735,0.640572449107,0.0,2.750026812,2.750026812,0.453112530852,0.0,0.453112530852
 03/24  18:00:00,6.59404675315,2.14861338735,0.21156249566,0.0,1.6500160872,2.2000214496,0.453109715694,0.0,0.453109715694
 03/24  19:00:00,8.31740703396,2.14861338735,0.0157561098077,0.0,1.6500160872,2.2000214496,0.453100230985,0.0,0.453100230985
 03/24  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/24  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453092486102,0.0,0.453092486102
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080909987,0.0,0.453080909987
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089314074,0.0,0.453089314074
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060816915,0.0,0.453060816915
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086542802,0.0,0.453086542802
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077198801,0.0,0.453077198801
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  06:00:00,6.48047074561,2.14861338735,0.0464972129261,0.0,0.5500053624,2.2000214496,0.499000876274,0.0459169193012,0.453083956973
 03/25  07:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,0.555087998372,0.101987004255,0.453100994117
 03/25  08:00:00,6.55383135388,2.14861338735,0.00517506732629,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/25  09:00:00,6.62475529293,2.14861338735,0.0760990063704,0.0,1.6500160872,2.750026812,0.453105508012,0.0,0.453105508012
 03/25  10:00:00,6.67039706084,2.14861338735,0.12174077428,0.0,1.6500160872,2.750026812,0.453111083897,0.0,0.453111083897
 03/25  11:00:00,6.76068845953,2.14861338735,0.212032172978,0.0,1.6500160872,2.750026812,0.453117323066,0.0,0.453117323066
 03/25  12:00:00,5.09978941613,2.14861338735,0.201149216771,0.0,0.8250080436,1.9250187684,0.45310719699,0.0,0.45310719699
 03/25  13:00:00,5.14681901305,2.14861338735,0.248178813695,0.0,0.8250080436,1.9250187684,0.453081754645,0.0,0.453081754645
 03/25  14:00:00,5.27381177735,2.14861338735,0.375171577996,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/25  15:00:00,5.35227950759,2.14861338735,0.453639308237,0.0,0.8250080436,1.9250187684,0.453097360822,0.0,0.453097360822
 03/25  16:00:00,5.44780526782,2.14861338735,0.549165068467,0.0,0.8250080436,1.9250187684,0.453092914808,0.0,0.453092914808
 03/25  17:00:00,4.51325577955,2.14861338735,0.439623623796,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309061029,0.0,0.45309061029
 03/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085885728,0.0,0.453085885728
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078336683,0.0,0.453078336683
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077282811,0.0,0.453077282811
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067895623,0.0,0.453067895623
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055269702,0.0,0.453055269702
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075183143,0.0,0.453075183143
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079232424,0.0,0.453079232424
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056667906,0.0,0.453056667906
 03/26  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085375949,0.0,0.453085375949
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084554065,0.0,0.453084554065
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308437184,0.0,0.45308437184
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081758065,0.0,0.453081758065
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091586618,0.0,0.453091586618
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075721234,0.0,0.453075721234
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452997171991,0.0,0.452997171991
 03/26  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083076041,0.0,0.453083076041
 03/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079751813,0.0,0.453079751813
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082830208,0.0,0.453082830208
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082156167,0.0,0.453082156167
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067556102,0.0,0.453067556102
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058932635,0.0,0.453058932635
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084513589,0.0,0.453084513589
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084701471,0.0,0.453084701471
 03/27  06:00:00,6.47880942005,2.14861338735,0.0448358873648,0.0,0.5500053624,2.2000214496,0.0589142301766,0.0389142301766,0.02
 03/27  07:00:00,5.99950025965,2.14861338735,0.000849335498177,0.0,1.6500160872,2.2000214496,0.555345051188,0.102250948862,0.453094102326
 03/27  08:00:00,12.2952966541,2.14861338735,0.246586743498,0.0,4.9500482616,4.9500482616,0.479656990748,0.026522947504,0.453134043244
 03/27  09:00:00,12.9779388158,2.14861338735,0.929228905275,0.0,4.9500482616,4.9500482616,0.453141640279,0.0,0.453141640279
 03/27  10:00:00,13.5733884728,2.14861338735,1.52467856225,0.0,4.9500482616,4.9500482616,0.453142636093,0.0,0.453142636093
 03/27  11:00:00,13.7798909271,2.14861338735,1.7311810165,0.0,4.9500482616,4.9500482616,0.453157297376,0.0,0.453157297376
 03/27  12:00:00,13.1242990164,2.14861338735,1.6255944682,0.0,4.9500482616,4.4000428992,0.453176620941,0.0,0.453176620941
 03/27  13:00:00,14.0528790254,2.14861338735,2.00416911487,0.0,4.9500482616,4.9500482616,0.886335533857,0.0,0.886335533857
 03/27  14:00:00,14.2341424226,2.14861338735,2.185432512,0.0,4.9500482616,4.9500482616,0.453128854403,0.0,0.453128854403
 03/27  15:00:00,14.2602045077,2.14861338735,2.2114945971,0.0,4.9500482616,4.9500482616,0.453107045091,0.0,0.453107045091
 03/27  16:00:00,14.4263281729,2.14861338735,2.37761826231,0.0,4.9500482616,4.9500482616,0.45313662557,0.0,0.45313662557
 03/27  17:00:00,9.27495367577,2.14861338735,1.62628666441,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/27  18:00:00,7.33267847692,2.14861338735,0.950194219427,0.0,1.6500160872,2.2000214496,0.453125362784,0.0,0.453125362784
 03/27  19:00:00,8.75636890409,2.14861338735,0.454717979932,0.0,1.6500160872,2.2000214496,0.453108607689,0.0,0.453108607689
 03/27  20:00:00,7.88969850555,2.14861338735,0.13805294379,0.0,1.1000107248,2.2000214496,0.453112987419,0.0,0.453112987419
 03/27  21:00:00,7.77883467668,2.14861338735,0.0271891149279,0.0,1.1000107248,2.2000214496,0.453087574698,0.0,0.453087574698
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055396806,0.0,0.453055396806
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080993735,0.0,0.453080993735
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071413452,0.0,0.453071413452
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061822864,0.0,0.453061822864
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061778828,0.0,0.453061778828
 03/28  06:00:00,6.479469597,2.14861338735,0.045496064307,0.0,0.5500053624,2.2000214496,0.0588591258389,0.0388591258389,0.02
 03/28  07:00:00,5.99914827863,2.14861338735,0.000497354472575,0.0,1.6500160872,2.2000214496,0.565471331461,0.112372563195,0.453098768266
 03/28  08:00:00,12.3496702331,2.14861338735,0.300960322529,0.0,4.9500482616,4.9500482616,0.479262616174,0.0261186028539,0.45314401332
 03/28  09:00:00,13.1645416544,2.14861338735,1.11583174384,0.0,4.9500482616,4.9500482616,0.453151266019,0.0,0.453151266019
 03/28  10:00:00,13.8112738468,2.14861338735,1.76256393625,0.0,4.9500482616,4.9500482616,0.453152111906,0.0,0.453152111906
 03/28  11:00:00,14.1674481957,2.14861338735,2.11873828514,0.0,4.9500482616,4.9500482616,0.453163290096,0.0,0.453163290096
 03/28  12:00:00,13.4850752367,2.14861338735,1.98637068852,0.0,4.9500482616,4.4000428992,0.453173996468,0.0,0.453173996468
 03/28  13:00:00,14.4520629381,2.14861338735,2.40335302752,0.0,4.9500482616,4.9500482616,0.886338701789,0.0,0.886338701789
 03/28  14:00:00,14.6181748349,2.14861338735,2.56946492431,0.0,4.9500482616,4.9500482616,0.453100360988,0.0,0.453100360988
 03/28  15:00:00,14.7342369415,2.14861338735,2.68552703091,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/28  16:00:00,14.6863430563,2.14861338735,2.63763314574,0.0,4.9500482616,4.9500482616,0.886293609317,0.0,0.886293609317
 03/28  17:00:00,9.54271094749,2.14861338735,1.89404393613,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/28  18:00:00,7.69403224209,2.14861338735,1.3115479846,0.0,1.6500160872,2.2000214496,0.45311705979,0.0,0.45311705979
 03/28  19:00:00,9.02176698191,2.14861338735,0.720116057758,0.0,1.6500160872,2.2000214496,0.453105243624,0.0,0.453105243624
 03/28  20:00:00,7.98875056331,2.14861338735,0.237105001559,0.0,1.1000107248,2.2000214496,0.45309896573,0.0,0.45309896573
 03/28  21:00:00,7.81670310342,2.14861338735,0.065057541664,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076599718,0.0,0.453076599718
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063056865,0.0,0.453063056865
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088485978,0.0,0.453088485978
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307885671,0.0,0.45307885671
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306920614,0.0,0.45306920614
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307083384,0.0,0.45307083384
 03/29  06:00:00,6.47887421985,2.14861338735,0.0449006871617,0.0,0.5500053624,2.2000214496,0.0580922824712,0.0380922824712,0.02
 03/29  07:00:00,6.01172397535,2.14861338735,0.0130730511906,0.0,1.6500160872,2.2000214496,0.553981161968,0.10088633537,0.453094826599
 03/29  08:00:00,12.5161643962,2.14861338735,0.46745448565,0.0,4.9500482616,4.9500482616,0.473714144422,0.0205777012882,0.453136443134
 03/29  09:00:00,13.3524195573,2.14861338735,1.30370964672,0.0,4.9500482616,4.9500482616,0.453137897293,0.0,0.453137897293
 03/29  10:00:00,14.0287175547,2.14861338735,1.98000764417,0.0,4.9500482616,4.9500482616,0.453144377095,0.0,0.453144377095
 03/29  11:00:00,14.3345025216,2.14861338735,2.28579261103,0.0,4.9500482616,4.9500482616,0.453157249293,0.0,0.453157249293
 03/29  12:00:00,13.7019789352,2.14861338735,2.20327438701,0.0,4.9500482616,4.4000428992,0.453118413871,0.0,0.453118413871
 03/29  13:00:00,14.6796302958,2.14861338735,2.63092038523,0.0,4.9500482616,4.9500482616,0.453181049191,0.0,0.453181049191
 03/29  14:00:00,14.6371515649,2.14861338735,2.5884416543,0.0,4.9500482616,4.9500482616,0.453157576008,0.0,0.453157576008
 03/29  15:00:00,14.5598861447,2.14861338735,2.51117623418,0.0,4.9500482616,4.9500482616,0.453133615769,0.0,0.453133615769
 03/29  16:00:00,14.54619908,2.14861338735,2.49748916944,0.0,4.9500482616,4.9500482616,0.453154084435,0.0,0.453154084435
 03/29  17:00:00,9.2404295206,2.14861338735,1.59176250925,0.0,2.750026812,2.750026812,0.453126054671,0.0,0.453126054671
 03/29  18:00:00,7.44075469498,2.14861338735,1.05827043749,0.0,1.6500160872,2.2000214496,0.45310462596,0.0,0.45310462596
 03/29  19:00:00,9.12821399881,2.14861338735,0.826563074657,0.0,1.6500160872,2.2000214496,0.453092327764,0.0,0.453092327764
 03/29  20:00:00,8.31979436454,2.14861338735,0.568148802788,0.0,1.1000107248,2.2000214496,0.453078601645,0.0,0.453078601645
 03/29  21:00:00,8.16344512076,2.14861338735,0.411799559002,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075594703,0.0,0.453075594703
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065597004,0.0,0.453065597004
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055895556,0.0,0.453055895556
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081251117,0.0,0.453081251117
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071531038,0.0,0.453071531038
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074775687,0.0,0.453074775687
 03/30  06:00:00,6.50482698748,2.14861338735,0.0708534547863,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/30  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.633163422557,0.180057658753,0.453105763804
 03/30  08:00:00,12.3363250473,2.14861338735,0.287615136727,0.0,4.9500482616,4.9500482616,0.456395349199,0.00326090811094,0.453134441088
 03/30  09:00:00,12.9236350959,2.14861338735,0.874925185342,0.0,4.9500482616,4.9500482616,0.453142237318,0.0,0.453142237318
 03/30  10:00:00,13.3300395877,2.14861338735,1.28132967717,0.0,4.9500482616,4.9500482616,0.45314281806,0.0,0.45314281806
 03/30  11:00:00,13.5634392064,2.14861338735,1.51472929588,0.0,4.9500482616,4.9500482616,0.453158238885,0.0,0.453158238885
 03/30  12:00:00,12.9777345603,2.14861338735,1.47903001217,0.0,4.9500482616,4.4000428992,0.453174744792,0.0,0.453174744792
 03/30  13:00:00,13.7575980065,2.14861338735,1.70888809593,0.0,4.9500482616,4.9500482616,0.453142219943,0.0,0.453142219943
 03/30  14:00:00,13.8495290359,2.14861338735,1.80081912539,0.0,4.9500482616,4.9500482616,0.453111842657,0.0,0.453111842657
 03/30  15:00:00,14.0181206061,2.14861338735,1.96941069554,0.0,4.9500482616,4.9500482616,0.453137152361,0.0,0.453137152361
 03/30  16:00:00,14.0704962542,2.14861338735,2.02178634367,0.0,4.9500482616,4.9500482616,0.453158331906,0.0,0.453158331906
 03/30  17:00:00,8.84453998014,2.14861338735,1.19587296879,0.0,2.750026812,2.750026812,0.453125314314,0.0,0.453125314314
 03/30  18:00:00,7.11866043891,2.14861338735,0.736176181423,0.0,1.6500160872,2.2000214496,0.45311162659,0.0,0.45311162659
 03/30  19:00:00,8.59011035651,2.14861338735,0.288459432355,0.0,1.6500160872,2.2000214496,0.453106763679,0.0,0.453106763679
 03/30  20:00:00,7.77992196018,2.14861338735,0.0282763984273,0.0,1.1000107248,2.2000214496,0.453105646143,0.0,0.453105646143
 03/30  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072658971,0.0,0.453072658971
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062835942,0.0,0.453062835942
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088088553,0.0,0.453088088553
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079732311,0.0,0.453079732311
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087606047,0.0,0.453087606047
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/31  06:00:00,6.09428857637,2.14861338735,0.0441483770096,0.0,0.5500053624,2.2000214496,0.49574542126,0.0426591062935,0.453086314966
 03/31  07:00:00,6.00115447055,2.14861338735,0.00250354639201,0.0,1.6500160872,2.2000214496,0.640680749939,0.187568041398,0.453112708541
 03/31  08:00:00,12.1404902577,2.14861338735,0.0917803471208,0.0,4.9500482616,4.9500482616,0.476236104546,0.0230983280357,0.45313777651
 03/31  09:00:00,12.2341022083,2.14861338735,0.185392297727,0.0,4.9500482616,4.9500482616,0.453146490989,0.0,0.453146490989
 03/31  10:00:00,12.5068745301,2.14861338735,0.458164619575,0.0,4.9500482616,4.9500482616,0.453147123114,0.0,0.453147123114
 03/31  11:00:00,12.7410470136,2.14861338735,0.692337103023,0.0,4.9500482616,4.9500482616,0.453157443955,0.0,0.453157443955
 03/31  12:00:00,12.0383370749,2.14861338735,0.539632526695,0.0,4.9500482616,4.4000428992,0.45317766387,0.0,0.45317766387
 03/31  13:00:00,12.7469591678,2.14861338735,0.698249257262,0.0,4.9500482616,4.9500482616,0.453166629135,0.0,0.453166629135
 03/31  14:00:00,12.9344861234,2.14861338735,0.885776212797,0.0,4.9500482616,4.9500482616,0.45313344078,0.0,0.45313344078
 03/31  15:00:00,13.0293582428,2.14861338735,0.980648332252,0.0,4.9500482616,4.9500482616,0.453120126954,0.0,0.453120126954
 03/31  16:00:00,12.9706299199,2.14861338735,0.921920009308,0.0,4.9500482616,4.9500482616,0.453154978645,0.0,0.453154978645
 03/31  17:00:00,7.89182931471,2.14861338735,0.24316230335,0.0,2.750026812,2.750026812,0.453126669406,0.0,0.453126669406
 03/31  18:00:00,6.4312216197,2.14861338735,0.0487373622073,0.0,1.6500160872,2.2000214496,0.455686205918,0.00257325525826,0.453112950659
 03/31  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453100725129,0.0,0.453100725129
 03/31  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/31  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453092004404,0.0,0.453092004404
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083478212,0.0,0.453083478212
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054625831,0.0,0.453054625831
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307985147,0.0,0.45307985147
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069976126,0.0,0.453069976126
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060081673,0.0,0.453060081673
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  06:00:00,6.06783947721,2.14861338735,0.0176992778495,0.0,0.5500053624,2.2000214496,1.11978681463,0.666702769684,0.453084044946
 04/01  07:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,4.21845701207,3.76535571264,0.453101299439
 04/01  08:00:00,6.55027014739,2.14861338735,0.00161386083628,0.0,1.6500160872,2.750026812,1.2244045241,1.2044045241,0.02
 04/01  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.588255456616,0.135139038941,0.453116417675
 04/01  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.453114693091,0.0,0.453114693091
 04/01  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.453117191192,0.0,0.453117191192
 04/01  12:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453102987817,0.0,0.453102987817
 04/01  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/01  14:00:00,4.90064580702,2.14861338735,0.00200560766166,0.0,0.8250080436,1.9250187684,0.453094118875,0.0,0.453094118875
 04/01  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453088141806,0.0,0.453088141806
 04/01  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453096900608,0.0,0.453096900608
 04/01  17:00:00,4.07363215576,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309071158,0.0,0.45309071158
 04/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090994223,0.0,0.453090994223
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085157514,0.0,0.453085157514
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080989227,0.0,0.453080989227
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088775852,0.0,0.453088775852
