Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056010784,0.0,0.453056010784
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075474706,0.0,0.453075474706
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060458852,0.0,0.453060458852
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055578354,0.0,0.453055578354
 04/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084002697,0.0,0.453084002697
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082719759,0.0,0.453082719759
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085041963,0.0,0.453085041963
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079985222,0.0,0.453079985222
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084162927,0.0,0.453084162927
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072786993,0.0,0.453072786993
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081283515,0.0,0.453081283515
 04/02  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086730884,0.0,0.453086730884
 04/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308588035,0.0,0.45308588035
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078166014,0.0,0.453078166014
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076935998,0.0,0.453076935998
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080482776,0.0,0.453080482776
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086922709,0.0,0.453086922709
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076908732,0.0,0.453076908732
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078024787,0.0,0.453078024787
 04/03  06:00:00,6.05218527792,2.14861338735,0.00204507856246,0.0,0.5500053624,2.2000214496,2.54696462687,2.52696462687,0.02
 04/03  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.26284674449,4.80974545704,0.453101287454
 04/03  08:00:00,12.0569249501,2.14861338735,0.00821503954619,0.0,4.9500482616,4.9500482616,0.488966106395,0.0358249356779,0.453141170717
 04/03  09:00:00,12.0944684874,2.14861338735,0.0457585768819,0.0,4.9500482616,4.9500482616,0.453146312128,0.0,0.453146312128
 04/03  10:00:00,12.1392778624,2.14861338735,0.0905679518508,0.0,4.9500482616,4.9500482616,0.453144818577,0.0,0.453144818577
 04/03  11:00:00,12.1945570617,2.14861338735,0.145847151099,0.0,4.9500482616,4.9500482616,0.453161570013,0.0,0.453161570013
 04/03  12:00:00,11.6671236198,2.14861338735,0.168419071626,0.0,4.9500482616,4.4000428992,0.453184246879,0.0,0.453184246879
 04/03  13:00:00,12.5905932684,2.14861338735,0.541883357839,0.0,4.9500482616,4.9500482616,0.45317379607,0.0,0.45317379607
 04/03  14:00:00,12.8466202612,2.14861338735,0.797910350628,0.0,4.9500482616,4.9500482616,0.453140048419,0.0,0.453140048419
 04/03  15:00:00,13.0742450166,2.14861338735,1.02553510607,0.0,4.9500482616,4.9500482616,0.453109977183,0.0,0.453109977183
 04/03  16:00:00,13.1709160301,2.14861338735,1.12220611958,0.0,4.9500482616,4.9500482616,0.453140621249,0.0,0.453140621249
 04/03  17:00:00,8.08924377506,2.14861338735,0.440576763701,0.0,2.750026812,2.750026812,0.453134522672,0.0,0.453134522672
 04/03  18:00:00,6.10268378904,2.14861338735,0.104032864883,0.0,1.6500160872,2.2000214496,0.453111221658,0.0,0.453111221658
 04/03  19:00:00,8.30840921293,2.14861338735,0.00675828877247,0.0,1.6500160872,2.2000214496,0.453096187673,0.0,0.453096187673
 04/03  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453104328569,0.0,0.453104328569
 04/03  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075944553,0.0,0.453075944553
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083353472,0.0,0.453083353472
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071797863,0.0,0.453071797863
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061662797,0.0,0.453061662797
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086537902,0.0,0.453086537902
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/04  06:00:00,6.08323841583,2.14861338735,0.0330982164734,0.0,0.5500053624,2.2000214496,0.673952842261,0.220860365082,0.453092477179
 04/04  07:00:00,6.00025127883,2.14861338735,0.00160035467895,0.0,1.6500160872,2.2000214496,1.42261218066,0.969504629553,0.453107551111
 04/04  08:00:00,12.0937794488,2.14861338735,0.0450695382873,0.0,4.9500482616,4.9500482616,0.484821785362,0.0316789288874,0.453142856474
 04/04  09:00:00,12.1832416575,2.14861338735,0.134531746981,0.0,4.9500482616,4.9500482616,0.453149455784,0.0,0.453149455784
 04/04  10:00:00,12.3641110134,2.14861338735,0.315401102886,0.0,4.9500482616,4.9500482616,0.453148213551,0.0,0.453148213551
 04/04  11:00:00,12.567899675,2.14861338735,0.519189764476,0.0,4.9500482616,4.9500482616,0.453147197408,0.0,0.453147197408
 04/04  12:00:00,12.1523141671,2.14861338735,0.653609618899,0.0,4.9500482616,4.4000428992,0.453163075679,0.0,0.453163075679
 04/04  13:00:00,13.1424098843,2.14861338735,1.09369997371,0.0,4.9500482616,4.9500482616,0.4531713454,0.0,0.4531713454
 04/04  14:00:00,13.2490361031,2.14861338735,1.20032619257,0.0,4.9500482616,4.9500482616,0.453118506858,0.0,0.453118506858
 04/04  15:00:00,13.3718351334,2.14861338735,1.32312522288,0.0,4.9500482616,4.9500482616,0.45309575382,0.0,0.45309575382
 04/04  16:00:00,13.4698113864,2.14861338735,1.42110147588,0.0,4.9500482616,4.9500482616,0.453156243183,0.0,0.453156243183
 04/04  17:00:00,8.37701976966,2.14861338735,0.728352758305,0.0,2.750026812,2.750026812,0.45312652657,0.0,0.45312652657
 04/04  18:00:00,6.2314118857,2.14861338735,0.232760961549,0.0,1.6500160872,2.2000214496,0.453111677364,0.0,0.453111677364
 04/04  19:00:00,8.31597427803,2.14861338735,0.0143233538732,0.0,1.6500160872,2.2000214496,0.453102280918,0.0,0.453102280918
 04/04  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/04  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453095438989,0.0,0.453095438989
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530802592,0.0,0.4530802592
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087786887,0.0,0.453087786887
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076043023,0.0,0.453076043023
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065836501,0.0,0.453065836501
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055619858,0.0,0.453055619858
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/05  06:00:00,6.08620302516,2.14861338735,0.0360628258049,0.0,0.5500053624,2.2000214496,0.6076574906,0.154578526212,0.453078964389
 04/05  07:00:00,5.99968994187,2.14861338735,0.00103901771845,0.0,1.6500160872,2.2000214496,1.9595888259,1.50648320636,0.45310561954
 04/05  08:00:00,12.0725610708,2.14861338735,0.023851160272,0.0,4.9500482616,4.9500482616,0.477998549641,0.0248606221413,0.453137927499
 04/05  09:00:00,12.137428275,2.14861338735,0.0887183644361,0.0,4.9500482616,4.9500482616,0.453146185268,0.0,0.453146185268
 04/05  10:00:00,12.2048511132,2.14861338735,0.156141202635,0.0,4.9500482616,4.9500482616,0.453145206502,0.0,0.453145206502
 04/05  11:00:00,12.4457001756,2.14861338735,0.396990265033,0.0,4.9500482616,4.9500482616,0.453163110821,0.0,0.453163110821
 04/05  12:00:00,11.9458163782,2.14861338735,0.447111830001,0.0,4.9500482616,4.4000428992,0.453181144565,0.0,0.453181144565
 04/05  13:00:00,12.8916056052,2.14861338735,0.842895694676,0.0,4.9500482616,4.9500482616,0.453164109533,0.0,0.453164109533
 04/05  14:00:00,13.0724008685,2.14861338735,1.02369095798,0.0,4.9500482616,4.9500482616,0.453097656624,0.0,0.453097656624
 04/05  15:00:00,13.2428713462,2.14861338735,1.19416143566,0.0,4.9500482616,4.9500482616,0.453128148745,0.0,0.453128148745
 04/05  16:00:00,13.431198632,2.14861338735,1.38248872141,0.0,4.9500482616,4.9500482616,0.453141754622,0.0,0.453141754622
 04/05  17:00:00,8.41239250042,2.14861338735,0.763725489069,0.0,2.750026812,2.750026812,0.453125046708,0.0,0.453125046708
 04/05  18:00:00,6.24896525088,2.14861338735,0.250314326721,0.0,1.6500160872,2.2000214496,0.453110819011,0.0,0.453110819011
 04/05  19:00:00,8.3296354984,2.14861338735,0.0279845742493,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/05  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.45309687021,0.0,0.45309687021
 04/05  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.45308754291,0.0,0.45308754291
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078546519,0.0,0.453078546519
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085999359,0.0,0.453085999359
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074230391,0.0,0.453074230391
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063899288,0.0,0.453063899288
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056255368,0.0,0.453056255368
 04/06  06:00:00,6.09233353275,2.14861338735,0.0421933333937,0.0,0.5500053624,2.2000214496,0.534502996273,0.0814435046663,0.453059491606
 04/06  07:00:00,6.00015845707,2.14861338735,0.00150753291917,0.0,1.6500160872,2.2000214496,1.2486889629,0.795578496123,0.453110466773
 04/06  08:00:00,12.0693320246,2.14861338735,0.020622114071,0.0,4.9500482616,4.9500482616,0.0569019346111,0.0369019346111,0.02
 04/06  09:00:00,12.2089267623,2.14861338735,0.160216851773,0.0,4.9500482616,4.9500482616,0.453139207496,0.0,0.453139207496
 04/06  10:00:00,12.656814862,2.14861338735,0.608104951454,0.0,4.9500482616,4.9500482616,0.45314842449,0.0,0.45314842449
 04/06  11:00:00,13.0214906407,2.14861338735,0.972780730183,0.0,4.9500482616,4.9500482616,0.453155229253,0.0,0.453155229253
 04/06  12:00:00,12.5981225257,2.14861338735,1.09941797751,0.0,4.9500482616,4.4000428992,0.886333613313,0.0,0.886333613313
 04/06  13:00:00,13.6358545701,2.14861338735,1.58714465959,0.0,4.9500482616,4.9500482616,0.453150926272,0.0,0.453150926272
 04/06  14:00:00,13.801813654,2.14861338735,1.75310374349,0.0,4.9500482616,4.9500482616,0.453124572557,0.0,0.453124572557
 04/06  15:00:00,13.923439281,2.14861338735,1.87472937046,0.0,4.9500482616,4.9500482616,0.453128845913,0.0,0.453128845913
 04/06  16:00:00,14.1146702416,2.14861338735,2.06596033104,0.0,4.9500482616,4.9500482616,0.453140630668,0.0,0.453140630668
 04/06  17:00:00,9.04924670594,2.14861338735,1.40057969459,0.0,2.750026812,2.750026812,0.453117360025,0.0,0.453117360025
 04/06  18:00:00,6.92187731022,2.14861338735,0.923226386064,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/06  19:00:00,8.66008932418,2.14861338735,0.358438400029,0.0,1.6500160872,2.2000214496,0.453106187476,0.0,0.453106187476
 04/06  20:00:00,7.77386303616,2.14861338735,0.0222174744065,0.0,1.1000107248,2.2000214496,0.453111616693,0.0,0.453111616693
 04/06  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.45308955547,0.0,0.45308955547
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088452206,0.0,0.453088452206
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076608972,0.0,0.453076608972
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066209216,0.0,0.453066209216
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305583049,0.0,0.45305583049
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089860501,0.0,0.453089860501
 04/07  06:00:00,6.09274602363,2.14861338735,0.0426058242715,0.0,0.5500053624,2.2000214496,0.0622428213513,0.0422428213513,0.02
 04/07  07:00:00,6.00380098632,2.14861338735,0.00515006216616,0.0,1.6500160872,2.2000214496,1.61075181748,1.15765129536,0.453100522119
 04/07  08:00:00,12.0796986702,2.14861338735,0.030988759679,0.0,4.9500482616,4.9500482616,0.453139283325,0.0,0.453139283325
 04/07  09:00:00,12.0930528571,2.14861338735,0.0443429465656,0.0,4.9500482616,4.9500482616,0.453140240396,0.0,0.453140240396
 04/07  10:00:00,12.3570392464,2.14861338735,0.308329335856,0.0,4.9500482616,4.9500482616,0.453136548837,0.0,0.453136548837
 04/07  11:00:00,12.8462851072,2.14861338735,0.797575196598,0.0,4.9500482616,4.9500482616,0.45316123708,0.0,0.45316123708
 04/07  12:00:00,12.4548994411,2.14861338735,0.956194892906,0.0,4.9500482616,4.4000428992,0.453169694214,0.0,0.453169694214
 04/07  13:00:00,13.5413367193,2.14861338735,1.49262680878,0.0,4.9500482616,4.9500482616,0.886338504296,0.0,0.886338504296
 04/07  14:00:00,13.7048833182,2.14861338735,1.65617340765,0.0,4.9500482616,4.9500482616,0.453092624277,0.0,0.453092624277
 04/07  15:00:00,13.8774233941,2.14861338735,1.82871348357,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/07  16:00:00,14.0579940089,2.14861338735,2.00928409833,0.0,4.9500482616,4.9500482616,0.453130866074,0.0,0.453130866074
 04/07  17:00:00,8.89217580619,2.14861338735,1.24350879483,0.0,2.750026812,2.750026812,0.45314570935,0.0,0.45314570935
 04/07  18:00:00,6.69832871021,2.14861338735,0.699677786051,0.0,1.6500160872,2.2000214496,0.453119409626,0.0,0.453119409626
 04/07  19:00:00,8.61630436287,2.14861338735,0.314653438714,0.0,1.6500160872,2.2000214496,0.453104695286,0.0,0.453104695286
 04/07  20:00:00,7.9000270793,2.14861338735,0.148381517547,0.0,1.1000107248,2.2000214496,0.453110932159,0.0,0.453110932159
 04/07  21:00:00,7.83330350306,2.14861338735,0.0816579413029,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084071275,0.0,0.453084071275
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073382938,0.0,0.453073382938
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306298592,0.0,0.45306298592
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087484894,0.0,0.453087484894
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077070995,0.0,0.453077070995
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079266777,0.0,0.453079266777
 04/08  06:00:00,5.78314878538,2.14861338735,0.116841919354,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/08  07:00:00,4.95636032132,2.14861338735,0.0577201219652,0.0,0.5500053624,2.2000214496,0.472766400723,0.0196767728896,0.453089627833
 04/08  08:00:00,6.91855824179,2.14861338735,0.369901955233,0.0,1.6500160872,2.750026812,0.45309908492,0.0,0.45309908492
 04/08  09:00:00,6.8526250048,2.14861338735,0.303968718248,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/08  10:00:00,6.79257490234,2.14861338735,0.243918615783,0.0,1.6500160872,2.750026812,0.453112655278,0.0,0.453112655278
 04/08  11:00:00,7.31408894677,2.14861338735,0.76543266021,0.0,1.6500160872,2.750026812,0.453118660902,0.0,0.453118660902
 04/08  12:00:00,5.74690980079,2.14861338735,0.848269601433,0.0,0.8250080436,1.9250187684,0.453116169636,0.0,0.453116169636
 04/08  13:00:00,5.61637657721,2.14861338735,0.717736377855,0.0,0.8250080436,1.9250187684,0.453111705818,0.0,0.453111705818
 04/08  14:00:00,5.55483861372,2.14861338735,0.656198414366,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/08  15:00:00,5.84070775233,2.14861338735,0.942067552977,0.0,0.8250080436,1.9250187684,0.453104659512,0.0,0.453104659512
 04/08  16:00:00,5.85242492993,2.14861338735,0.95378473057,0.0,0.8250080436,1.9250187684,0.453074674036,0.0,0.453074674036
 04/08  17:00:00,4.79729880012,2.14861338735,0.723666644367,0.0,0.2750026812,1.6500160872,0.453093773739,0.0,0.453093773739
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090271905,0.0,0.453090271905
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079939639,0.0,0.453079939639
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081144926,0.0,0.453081144926
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069135308,0.0,0.453069135308
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056140946,0.0,0.453056140946
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075057795,0.0,0.453075057795
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059613664,0.0,0.453059613664
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055638819,0.0,0.453055638819
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083719943,0.0,0.453083719943
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087428713,0.0,0.453087428713
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085641887,0.0,0.453085641887
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089191682,0.0,0.453089191682
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079789224,0.0,0.453079789224
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079717108,0.0,0.453079717108
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087424179,0.0,0.453087424179
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085912856,0.0,0.453085912856
 04/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082266375,0.0,0.453082266375
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308620662,0.0,0.45308620662
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308661535,0.0,0.45308661535
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070866423,0.0,0.453070866423
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077065398,0.0,0.453077065398
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066458631,0.0,0.453066458631
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063302204,0.0,0.453063302204
 04/10  06:00:00,5.70754950493,2.14861338735,0.0412426389081,0.0,0.5500053624,2.2000214496,0.494206721203,0.0411238660477,0.453082855155
 04/10  07:00:00,5.99893076605,2.14861338735,0.000279841891427,0.0,1.6500160872,2.2000214496,0.133349571117,0.113349571117,0.02
 04/10  08:00:00,12.1936493423,2.14861338735,0.144939431704,0.0,4.9500482616,4.9500482616,0.481164241574,0.0280330380319,0.453131203542
 04/10  09:00:00,12.8495270593,2.14861338735,0.800817148701,0.0,4.9500482616,4.9500482616,0.45314447323,0.0,0.45314447323
 04/10  10:00:00,13.6269492291,2.14861338735,1.57823931856,0.0,4.9500482616,4.9500482616,0.453069430594,0.0,0.453069430594
 04/10  11:00:00,14.0849383867,2.14861338735,2.03622847615,0.0,4.9500482616,4.9500482616,0.453153475,0.0,0.453153475
 04/10  12:00:00,13.4879834069,2.14861338735,1.98927885871,0.0,4.9500482616,4.4000428992,0.453158821044,0.0,0.453158821044
 04/10  13:00:00,14.3713578871,2.14861338735,2.32264797653,0.0,4.9500482616,4.9500482616,0.886279629313,0.0,0.886279629313
 04/10  14:00:00,14.5066860155,2.14861338735,2.45797610495,0.0,4.9500482616,4.9500482616,0.453119120033,0.0,0.453119120033
 04/10  15:00:00,14.7685331593,2.14861338735,2.71982324875,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/10  16:00:00,14.996449586,2.14861338735,2.94773967549,0.0,4.9500482616,4.9500482616,0.453125886945,0.0,0.453125886945
 04/10  17:00:00,9.77078462951,2.14861338735,2.12211761816,0.0,2.750026812,2.750026812,0.453143351183,0.0,0.453143351183
 04/10  18:00:00,7.56542896943,2.14861338735,1.56677804527,0.0,1.6500160872,2.2000214496,0.453114718956,0.0,0.453114718956
 04/10  19:00:00,9.29527746635,2.14861338735,0.993626542194,0.0,1.6500160872,2.2000214496,0.453099179982,0.0,0.453099179982
 04/10  20:00:00,8.35742441747,2.14861338735,0.605778855717,0.0,1.1000107248,2.2000214496,0.453104768668,0.0,0.453104768668
 04/10  21:00:00,8.23188379084,2.14861338735,0.480238229082,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079434265,0.0,0.453079434265
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085938007,0.0,0.453085938007
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056305431,0.0,0.453056305431
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080530233,0.0,0.453080530233
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069847624,0.0,0.453069847624
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071621786,0.0,0.453071621786
 04/11  06:00:00,5.77235860989,2.14861338735,0.106051743867,0.0,0.5500053624,2.2000214496,0.0524600719362,0.0324600719362,0.02
 04/11  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.504867271614,0.0517660647451,0.453101206869
 04/11  08:00:00,12.4529172023,2.14861338735,0.404207291696,0.0,4.9500482616,4.9500482616,0.453122129217,0.0,0.453122129217
 04/11  09:00:00,12.7823961766,2.14861338735,0.733686266075,0.0,4.9500482616,4.9500482616,0.453113427985,0.0,0.453113427985
 04/11  10:00:00,12.9322029828,2.14861338735,0.883493072226,0.0,4.9500482616,4.9500482616,0.453108682224,0.0,0.453108682224
 04/11  11:00:00,13.0888269241,2.14861338735,1.04011701355,0.0,4.9500482616,4.9500482616,0.453160847738,0.0,0.453160847738
 04/11  12:00:00,12.3784701062,2.14861338735,0.879765558094,0.0,4.9500482616,4.4000428992,0.453116659917,0.0,0.453116659917
 04/11  13:00:00,13.2693189255,2.14861338735,1.2206090149,0.0,4.9500482616,4.9500482616,0.453166866352,0.0,0.453166866352
 04/11  14:00:00,13.3428356926,2.14861338735,1.29412578202,0.0,4.9500482616,4.9500482616,0.453111404923,0.0,0.453111404923
 04/11  15:00:00,13.4605881856,2.14861338735,1.41187827506,0.0,4.9500482616,4.9500482616,0.453086068925,0.0,0.453086068925
 04/11  16:00:00,13.6153706978,2.14861338735,1.56666078729,0.0,4.9500482616,4.9500482616,0.45314126753,0.0,0.45314126753
 04/11  17:00:00,8.46357593385,2.14861338735,0.81490892249,0.0,2.750026812,2.750026812,0.453108347872,0.0,0.453108347872
 04/11  18:00:00,6.39949481307,2.14861338735,0.400843888915,0.0,1.6500160872,2.2000214496,0.453115856773,0.0,0.453115856773
 04/11  19:00:00,8.4713650105,2.14861338735,0.169714086347,0.0,1.6500160872,2.2000214496,0.453092772152,0.0,0.453092772152
 04/11  20:00:00,7.78509354465,2.14861338735,0.0334479828971,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/11  21:00:00,7.75337143917,2.14861338735,0.00172587741381,0.0,1.1000107248,2.2000214496,0.453083164166,0.0,0.453083164166
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075384268,0.0,0.453075384268
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064686089,0.0,0.453064686089
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053914899,0.0,0.453053914899
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078103109,0.0,0.453078103109
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067329794,0.0,0.453067329794
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  06:00:00,5.74308758813,2.14861338735,0.0767807221036,0.0,0.5500053624,2.2000214496,0.453071354931,0.0,0.453071354931
 04/12  07:00:00,6.01986720428,2.14861338735,0.0212162801279,0.0,1.6500160872,2.2000214496,0.48117356475,0.0280655727461,0.453107992004
 04/12  08:00:00,12.7543454363,2.14861338735,0.705635525782,0.0,4.9500482616,4.9500482616,0.461551292668,0.00841556167304,0.453135730995
 04/12  09:00:00,13.3517087743,2.14861338735,1.30299886373,0.0,4.9500482616,4.9500482616,0.453139354487,0.0,0.453139354487
 04/12  10:00:00,13.7239656852,2.14861338735,1.67525577465,0.0,4.9500482616,4.9500482616,0.453150170434,0.0,0.453150170434
 04/12  11:00:00,14.0065582592,2.14861338735,1.95784834862,0.0,4.9500482616,4.9500482616,0.453136483431,0.0,0.453136483431
 04/12  12:00:00,13.336469892,2.14861338735,1.83776534383,0.0,4.9500482616,4.4000428992,0.453134042349,0.0,0.453134042349
 04/12  13:00:00,14.4157679349,2.14861338735,2.36705802439,0.0,4.9500482616,4.9500482616,0.453168554982,0.0,0.453168554982
 04/12  14:00:00,14.3592684255,2.14861338735,2.31055851497,0.0,4.9500482616,4.9500482616,0.453136034455,0.0,0.453136034455
 04/12  15:00:00,14.2660916098,2.14861338735,2.21738169925,0.0,4.9500482616,4.9500482616,0.45312628583,0.0,0.45312628583
 04/12  16:00:00,14.520412597,2.14861338735,2.4717026864,0.0,4.9500482616,4.9500482616,0.453142723688,0.0,0.453142723688
 04/12  17:00:00,9.3606305647,2.14861338735,1.71196355335,0.0,2.750026812,2.750026812,0.453112613673,0.0,0.453112613673
 04/12  18:00:00,6.81498472139,2.14861338735,0.816333797232,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/12  19:00:00,8.78514742499,2.14861338735,0.483496500836,0.0,1.6500160872,2.2000214496,0.453109955116,0.0,0.453109955116
 04/12  20:00:00,8.14174462742,2.14861338735,0.390099065664,0.0,1.1000107248,2.2000214496,0.453104728363,0.0,0.453104728363
 04/12  21:00:00,8.02241066309,2.14861338735,0.270765101339,0.0,1.1000107248,2.2000214496,0.453078559265,0.0,0.453078559265
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066749119,0.0,0.453066749119
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055952392,0.0,0.453055952392
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080030685,0.0,0.453080030685
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069176759,0.0,0.453069176759
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065701876,0.0,0.453065701876
 04/13  06:00:00,5.72935935153,2.14861338735,0.063052485511,0.0,0.5500053624,2.2000214496,0.453065416502,0.0,0.453065416502
 04/13  07:00:00,6.00421871514,2.14861338735,0.00556779098207,0.0,1.6500160872,2.2000214496,1.07151467853,1.05151467853,0.02
 04/13  08:00:00,12.1045443351,2.14861338735,0.0558344245691,0.0,4.9500482616,4.9500482616,0.453120511976,0.0,0.453120511976
 04/13  09:00:00,12.0534085375,2.14861338735,0.00469862691116,0.0,4.9500482616,4.9500482616,0.453108782915,0.0,0.453108782915
 04/13  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453102164269,0.0,0.453102164269
 04/13  11:00:00,12.051525503,2.14861338735,0.0028155924486,0.0,4.9500482616,4.9500482616,0.453111733952,0.0,0.453111733952
 04/13  12:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.50851040027,0.0553572674923,0.453153132777
 04/13  13:00:00,12.0566787498,2.14861338735,0.00796883927892,0.0,4.9500482616,4.9500482616,0.88626192157,0.0,0.88626192157
 04/13  14:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/13  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453133764775,0.0,0.453133764775
 04/13  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453117350569,0.0,0.453117350569
 04/13  17:00:00,7.64866701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.644361615186,0.191235882403,0.453125732783
 04/13  18:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.509099392101,0.055998935976,0.453100456125
 04/13  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.679051230945,0.225947284848,0.453103946097
 04/13  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.33544047224,0.882372945407,0.453067526831
 04/13  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.65602387023,1.63602387023,0.02
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063250215,0.0,0.453063250215
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088551069,0.0,0.453088551069
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076109036,0.0,0.453076109036
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306513184,0.0,0.45306513184
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054160354,0.0,0.453054160354
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/14  06:00:00,5.67106660056,2.14861338735,0.00475973453844,0.0,0.5500053624,2.2000214496,3.88187319217,3.42877939687,0.453093795302
 04/14  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,6.36299274225,5.90990969422,0.453083048029
 04/14  08:00:00,12.0520514981,2.14861338735,0.0033415875295,0.0,4.9500482616,4.9500482616,0.738553959629,0.285416667709,0.45313729192
 04/14  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453139184823,0.0,0.453139184823
 04/14  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453144693008,0.0,0.453144693008
 04/14  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453152936772,0.0,0.453152936772
 04/14  12:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.453159571407,0.0,0.453159571407
 04/14  13:00:00,12.1225177734,2.14861338735,0.0738078628031,0.0,4.9500482616,4.9500482616,0.453139955664,0.0,0.453139955664
 04/14  14:00:00,12.2364687747,2.14861338735,0.187758864101,0.0,4.9500482616,4.9500482616,0.45313446392,0.0,0.45313446392
 04/14  15:00:00,12.448103194,2.14861338735,0.399393283401,0.0,4.9500482616,4.9500482616,0.453108958259,0.0,0.453108958259
 04/14  16:00:00,12.5631303466,2.14861338735,0.514420436037,0.0,4.9500482616,4.9500482616,0.453151107777,0.0,0.453151107777
 04/14  17:00:00,7.76360299086,2.14861338735,0.114935979505,0.0,2.750026812,2.750026812,0.461075235213,0.00794910005238,0.453126135161
 04/14  18:00:00,6.02774205994,2.14861338735,0.029091135781,0.0,1.6500160872,2.2000214496,0.453117673424,0.0,0.453117673424
 04/14  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.0222744789774,0.00227447897741,0.02
 04/14  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453102331809,0.0,0.453102331809
 04/14  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.471846687352,0.0187590534905,0.453087633861
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078499183,0.0,0.453078499183
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085133612,0.0,0.453085133612
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305511195,0.0,0.45305511195
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079008006,0.0,0.453079008006
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070585779,0.0,0.453070585779
 04/15  06:00:00,5.67764695212,2.14861338735,0.0113400860969,0.0,0.5500053624,2.2000214496,2.20349713885,1.7504245153,0.453072623554
 04/15  07:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,4.19860036888,4.17860036888,0.02
 04/15  08:00:00,6.55133873371,2.14861338735,0.00268244715316,0.0,1.6500160872,2.750026812,1.07790675245,0.624804101084,0.453102651371
 04/15  09:00:00,6.54892322903,2.14861338735,0.000266942475157,0.0,1.6500160872,2.750026812,0.453109275483,0.0,0.453109275483
 04/15  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.453108456614,0.0,0.453108456614
 04/15  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.45311357828,0.0,0.45311357828
 04/15  12:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.45311400515,0.0,0.45311400515
 04/15  14:00:00,4.90013292199,2.14861338735,0.00149272263153,0.0,0.8250080436,1.9250187684,0.45308745564,0.0,0.45308745564
 04/15  15:00:00,4.93249190706,2.14861338735,0.0338517077052,0.0,0.8250080436,1.9250187684,0.453077234074,0.0,0.453077234074
 04/15  16:00:00,5.00710735273,2.14861338735,0.108467153371,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  17:00:00,4.18396183793,2.14861338735,0.110329682175,0.0,0.2750026812,1.6500160872,0.453092053997,0.0,0.453092053997
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308840264,0.0,0.45308840264
 04/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086986575,0.0,0.453086986575
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089266146,0.0,0.453089266146
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088943831,0.0,0.453088943831
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076312244,0.0,0.453076312244
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306003293,0.0,0.45306003293
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078406952,0.0,0.453078406952
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069839692,0.0,0.453069839692
 04/16  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307464019,0.0,0.45307464019
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083574182,0.0,0.453083574182
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088492789,0.0,0.453088492789
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086225015,0.0,0.453086225015
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308458854,0.0,0.45308458854
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082560192,0.0,0.453082560192
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307773258,0.0,0.45307773258
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085108697,0.0,0.453085108697
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082866921,0.0,0.453082866921
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308867363,0.0,0.45308867363
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080572872,0.0,0.453080572872
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306316618,0.0,0.45306316618
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086547458,0.0,0.453086547458
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307387304,0.0,0.45307387304
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306263161,0.0,0.45306263161
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  06:00:00,5.32386872871,2.14861338735,0.0413951960214,0.0,0.5500053624,2.2000214496,0.533514495083,0.080430082011,0.453084413071
 04/17  07:00:00,6.00208139489,2.14861338735,0.00343047073434,0.0,1.6500160872,2.2000214496,0.577921481303,0.124813430977,0.453108050326
 04/17  08:00:00,12.1810488639,2.14861338735,0.13233895334,0.0,4.9500482616,4.9500482616,0.480934172381,0.0277997526914,0.453134419689
 04/17  09:00:00,12.5021942208,2.14861338735,0.453484310243,0.0,4.9500482616,4.9500482616,0.453136857888,0.0,0.453136857888
 04/17  10:00:00,13.0995462835,2.14861338735,1.05083637294,0.0,4.9500482616,4.9500482616,0.453141584336,0.0,0.453141584336
 04/17  11:00:00,13.4349354424,2.14861338735,1.38622553183,0.0,4.9500482616,4.9500482616,0.453156185048,0.0,0.453156185048
 04/17  12:00:00,12.9151431935,2.14861338735,1.41643864534,0.0,4.9500482616,4.4000428992,0.4531741686,0.0,0.4531741686
 04/17  13:00:00,13.8900948802,2.14861338735,1.84138496964,0.0,4.9500482616,4.9500482616,0.453162071468,0.0,0.453162071468
 04/17  14:00:00,14.0287561154,2.14861338735,1.98004620481,0.0,4.9500482616,4.9500482616,0.45311062204,0.0,0.45311062204
 04/17  15:00:00,14.2641520019,2.14861338735,2.21544209137,0.0,4.9500482616,4.9500482616,0.453136766901,0.0,0.453136766901
 04/17  16:00:00,14.4591085286,2.14861338735,2.41039861804,0.0,4.9500482616,4.9500482616,0.453149704185,0.0,0.453149704185
 04/17  17:00:00,9.32693823242,2.14861338735,1.67827122106,0.0,2.750026812,2.750026812,0.453117961609,0.0,0.453117961609
 04/17  18:00:00,7.12475547887,2.14861338735,1.12610455472,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/17  19:00:00,8.89317041771,2.14861338735,0.591519493559,0.0,1.6500160872,2.2000214496,0.453114368988,0.0,0.453114368988
 04/17  20:00:00,7.92462956573,2.14861338735,0.172984003978,0.0,1.1000107248,2.2000214496,0.45310871544,0.0,0.45310871544
 04/17  21:00:00,7.81128355333,2.14861338735,0.0596379915787,0.0,1.1000107248,2.2000214496,0.45308120221,0.0,0.45308120221
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086606526,0.0,0.453086606526
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056404977,0.0,0.453056404977
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079965867,0.0,0.453079965867
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306867464,0.0,0.45306867464
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064625753,0.0,0.453064625753
 04/18  06:00:00,5.32687837759,2.14861338735,0.0444048449052,0.0,0.5500053624,2.2000214496,0.495225098252,0.0421419782316,0.45308312002
 04/18  07:00:00,6.00387430809,2.14861338735,0.00522338393101,0.0,1.6500160872,2.2000214496,0.099370732857,0.079370732857,0.02
 04/18  08:00:00,12.3978631707,2.14861338735,0.349153260146,0.0,4.9500482616,4.9500482616,0.477227366919,0.0240879083562,0.453139458562
 04/18  09:00:00,13.2406841286,2.14861338735,1.19197421807,0.0,4.9500482616,4.9500482616,0.453137111843,0.0,0.453137111843
 04/18  10:00:00,13.7845717702,2.14861338735,1.73586185963,0.0,4.9500482616,4.9500482616,0.453139559241,0.0,0.453139559241
 04/18  11:00:00,13.9305183219,2.14861338735,1.88180841133,0.0,4.9500482616,4.9500482616,0.453147274359,0.0,0.453147274359
 04/18  12:00:00,13.3513164868,2.14861338735,1.85261193866,0.0,4.9500482616,4.4000428992,0.453161766526,0.0,0.453161766526
 04/18  13:00:00,14.4532682267,2.14861338735,2.40455831617,0.0,4.9500482616,4.9500482616,0.453123739028,0.0,0.453123739028
 04/18  14:00:00,14.6415482569,2.14861338735,2.59283834637,0.0,4.9500482616,4.9500482616,0.453147280991,0.0,0.453147280991
 04/18  15:00:00,14.7762696844,2.14861338735,2.72755977388,0.0,4.9500482616,4.9500482616,0.453111785413,0.0,0.453111785413
 04/18  16:00:00,14.8673486196,2.14861338735,2.81863870904,0.0,4.9500482616,4.9500482616,0.453135151602,0.0,0.453135151602
 04/18  17:00:00,9.69951537252,2.14861338735,2.05084836116,0.0,2.750026812,2.750026812,0.453126219469,0.0,0.453126219469
 04/18  18:00:00,7.38330563159,2.14861338735,1.38465470743,0.0,1.6500160872,2.2000214496,0.453117474984,0.0,0.453117474984
 04/18  19:00:00,8.81479801679,2.14861338735,0.896980425972,0.0,1.6500160872,2.2000214496,0.453097243913,0.0,0.453097243913
 04/18  20:00:00,8.19074676493,2.14861338735,0.439101203173,0.0,1.1000107248,2.2000214496,0.453109462041,0.0,0.453109462041
 04/18  21:00:00,7.89427126628,2.14861338735,0.14262570452,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086706541,0.0,0.453086706541
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075145824,0.0,0.453075145824
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079887023,0.0,0.453079887023
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306850723,0.0,0.45306850723
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057102999,0.0,0.453057102999
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,5.33114666326,2.14861338735,0.0486731305757,0.0,0.5500053624,2.2000214496,0.493919121098,0.0408350231595,0.453084097939
 04/19  07:00:00,6.01713938906,2.14861338735,0.018488464903,0.0,1.6500160872,2.2000214496,0.524330029817,0.0712186322006,0.453111397617
 04/19  08:00:00,12.7213374671,2.14861338735,0.672627556569,0.0,4.9500482616,4.9500482616,0.468711400387,0.0155800596092,0.453131340778
 04/19  09:00:00,13.5986588379,2.14861338735,1.54994892731,0.0,4.9500482616,4.9500482616,0.453143026799,0.0,0.453143026799
 04/19  10:00:00,13.9777059151,2.14861338735,1.92899600451,0.0,4.9500482616,4.9500482616,0.453146490768,0.0,0.453146490768
 04/19  11:00:00,14.2398892871,2.14861338735,2.19117937653,0.0,4.9500482616,4.9500482616,0.453142093419,0.0,0.453142093419
 04/19  12:00:00,13.5929143364,2.14861338735,2.09420978823,0.0,4.9500482616,4.4000428992,0.453175322313,0.0,0.453175322313
 04/19  13:00:00,14.5412190009,2.14861338735,2.49250909037,0.0,4.9500482616,4.9500482616,0.453152273257,0.0,0.453152273257
 04/19  14:00:00,14.8537745123,2.14861338735,2.80506460176,0.0,4.9500482616,4.9500482616,0.453132908405,0.0,0.453132908405
 04/19  15:00:00,15.0699898664,2.14861338735,3.02127995584,0.0,4.9500482616,4.9500482616,0.453132209273,0.0,0.453132209273
 04/19  16:00:00,15.169178796,2.14861338735,3.12046888544,0.0,4.9500482616,4.9500482616,0.453150682915,0.0,0.453150682915
 04/19  17:00:00,9.86004812786,2.14861338735,2.21138111651,0.0,2.750026812,2.750026812,0.453125833074,0.0,0.453125833074
 04/19  18:00:00,7.49509019763,2.14861338735,1.49643927347,0.0,1.6500160872,2.2000214496,0.453112197887,0.0,0.453112197887
 04/19  19:00:00,8.84777051826,2.14861338735,0.92995292744,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/19  20:00:00,8.21526513581,2.14861338735,0.463619574058,0.0,1.1000107248,2.2000214496,0.453098397192,0.0,0.453098397192
 04/19  21:00:00,8.01551189674,2.14861338735,0.263866334983,0.0,1.1000107248,2.2000214496,0.453087044442,0.0,0.453087044442
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086482139,0.0,0.453086482139
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307486929,0.0,0.45307486929
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062065867,0.0,0.453062065867
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085412796,0.0,0.453085412796
