Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081239443,0.0,0.453081239443
 04/20  06:00:00,5.38547062816,2.14861338735,0.102997095474,0.0,0.5500053624,2.2000214496,0.485624721667,0.0325446956271,0.45308002604
 04/20  07:00:00,5.9990850879,2.14861338735,0.000434163749292,0.0,1.6500160872,2.2000214496,0.102930777064,0.082930777064,0.02
 04/20  08:00:00,12.811674266,2.14861338735,0.762964355395,0.0,4.9500482616,4.9500482616,0.460961762771,0.00782929314455,0.453132469627
 04/20  09:00:00,13.5364242557,2.14861338735,1.48771434516,0.0,4.9500482616,4.9500482616,0.453132753424,0.0,0.453132753424
 04/20  10:00:00,14.0055481441,2.14861338735,1.95683823355,0.0,4.9500482616,4.9500482616,0.453142667853,0.0,0.453142667853
 04/20  11:00:00,14.1485954908,2.14861338735,2.09988558025,0.0,4.9500482616,4.9500482616,0.453151289133,0.0,0.453151289133
 04/20  12:00:00,13.5698845653,2.14861338735,2.07118001714,0.0,4.9500482616,4.4000428992,0.45317380171,0.0,0.45317380171
 04/20  13:00:00,14.6700150463,2.14861338735,2.62130513579,0.0,4.9500482616,4.9500482616,0.886277321287,0.0,0.886277321287
 04/20  14:00:00,14.8411214808,2.14861338735,2.79241157021,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/20  15:00:00,14.9381040331,2.14861338735,2.8893941225,0.0,4.9500482616,4.9500482616,0.453120373921,0.0,0.453120373921
 04/20  16:00:00,14.8091904579,2.14861338735,2.76048054739,0.0,4.9500482616,4.9500482616,0.45314294131,0.0,0.45314294131
 04/20  17:00:00,9.31855150283,2.14861338735,1.66988449147,0.0,2.750026812,2.750026812,0.45312767415,0.0,0.45312767415
 04/20  18:00:00,7.0862895889,2.14861338735,1.08763866475,0.0,1.6500160872,2.2000214496,0.453112139266,0.0,0.453112139266
 04/20  19:00:00,8.72664116937,2.14861338735,0.80882357855,0.0,1.6500160872,2.2000214496,0.4530957041,0.0,0.4530957041
 04/20  20:00:00,8.32526342541,2.14861338735,0.573617863654,0.0,1.1000107248,2.2000214496,0.45310683005,0.0,0.45310683005
 04/20  21:00:00,8.1351983644,2.14861338735,0.383552802648,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073687919,0.0,0.453073687919
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079677706,0.0,0.453079677706
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084123673,0.0,0.453084123673
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072571893,0.0,0.453072571893
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060997903,0.0,0.453060997903
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  06:00:00,5.43763312162,2.14861338735,0.155159588933,0.0,0.5500053624,2.2000214496,0.484895112725,0.0318072851957,0.45308782753
 04/21  07:00:00,6.10030230671,2.14861338735,0.101651382555,0.0,1.6500160872,2.2000214496,0.460692978325,0.00758512319796,0.453107855127
 04/21  08:00:00,13.2697660702,2.14861338735,1.2210561596,0.0,4.9500482616,4.9500482616,0.453133639597,0.0,0.453133639597
 04/21  09:00:00,13.9429014971,2.14861338735,1.89419158653,0.0,4.9500482616,4.9500482616,0.453129233987,0.0,0.453129233987
 04/21  10:00:00,14.1450303478,2.14861338735,2.09632043724,0.0,4.9500482616,4.9500482616,0.453100706711,0.0,0.453100706711
 04/21  11:00:00,14.0819482654,2.14861338735,2.0332383548,0.0,4.9500482616,4.9500482616,0.453150931619,0.0,0.453150931619
 04/21  12:00:00,13.4967654472,2.14861338735,1.99806089901,0.0,4.9500482616,4.4000428992,0.453174768961,0.0,0.453174768961
 04/21  13:00:00,14.5752755978,2.14861338735,2.52656568728,0.0,4.9500482616,4.9500482616,0.453171777921,0.0,0.453171777921
 04/21  14:00:00,14.6943968794,2.14861338735,2.64568696885,0.0,4.9500482616,4.9500482616,0.45312869493,0.0,0.45312869493
 04/21  15:00:00,14.8415308065,2.14861338735,2.79282089595,0.0,4.9500482616,4.9500482616,0.45310012247,0.0,0.45310012247
 04/21  16:00:00,15.0754078606,2.14861338735,3.02669795002,0.0,4.9500482616,4.9500482616,0.453134209691,0.0,0.453134209691
 04/21  17:00:00,9.66597057285,2.14861338735,2.0173035615,0.0,2.750026812,2.750026812,0.453122660889,0.0,0.453122660889
 04/21  18:00:00,7.35749631101,2.14861338735,1.35884538686,0.0,1.6500160872,2.2000214496,0.453115994378,0.0,0.453115994378
 04/21  19:00:00,8.85040659079,2.14861338735,0.932588999972,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/21  20:00:00,8.28359157145,2.14861338735,0.531946009697,0.0,1.1000107248,2.2000214496,0.453104818964,0.0,0.453104818964
 04/21  21:00:00,8.05217052424,2.14861338735,0.30052496248,0.0,1.1000107248,2.2000214496,0.45309087139,0.0,0.45309087139
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076724345,0.0,0.453076724345
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065134743,0.0,0.453065134743
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053449305,0.0,0.453053449305
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076662296,0.0,0.453076662296
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072195254,0.0,0.453072195254
 04/22  06:00:00,5.35653520161,2.14861338735,0.0740616689251,0.0,0.5500053624,2.2000214496,0.493266842508,0.0401765638909,0.453090278617
 04/22  07:00:00,4.89956103531,2.14861338735,0.000920835950783,0.0,0.5500053624,2.2000214496,0.0746954452111,0.0546954452111,0.02
 04/22  08:00:00,6.62269549312,2.14861338735,0.0740392065653,0.0,1.6500160872,2.750026812,0.45310239529,0.0,0.45310239529
 04/22  09:00:00,7.0738212558,2.14861338735,0.525164969245,0.0,1.6500160872,2.750026812,0.453110277015,0.0,0.453110277015
 04/22  10:00:00,7.4860034194,2.14861338735,0.937347132845,0.0,1.6500160872,2.750026812,0.453109458369,0.0,0.453109458369
 04/22  11:00:00,7.72252670645,2.14861338735,1.17387041989,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/22  12:00:00,6.01175064535,2.14861338735,1.113110446,0.0,0.8250080436,1.9250187684,0.453113405326,0.0,0.453113405326
 04/22  13:00:00,6.22057035596,2.14861338735,1.32193015661,0.0,0.8250080436,1.9250187684,0.453099726532,0.0,0.453099726532
 04/22  14:00:00,6.42319593636,2.14861338735,1.524555737,0.0,0.8250080436,1.9250187684,0.453097513212,0.0,0.453097513212
 04/22  15:00:00,6.53444174178,2.14861338735,1.63580154242,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  16:00:00,6.49568298762,2.14861338735,1.59704278826,0.0,0.8250080436,1.9250187684,0.453090767823,0.0,0.453090767823
 04/22  17:00:00,5.32443728099,2.14861338735,1.25080512524,0.0,0.2750026812,1.6500160872,0.453091419865,0.0,0.453091419865
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089055718,0.0,0.453089055718
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089698759,0.0,0.453089698759
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081824602,0.0,0.453081824602
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065464005,0.0,0.453065464005
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052935837,0.0,0.453052935837
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070304637,0.0,0.453070304637
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053867963,0.0,0.453053867963
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083704921,0.0,0.453083704921
 04/23  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077883193,0.0,0.453077883193
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084770004,0.0,0.453084770004
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081910766,0.0,0.453081910766
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084140462,0.0,0.453084140462
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060344247,0.0,0.453060344247
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087530281,0.0,0.453087530281
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082500286,0.0,0.453082500286
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080407886,0.0,0.453080407886
 04/23  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081153572,0.0,0.453081153572
 04/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080701333,0.0,0.453080701333
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082908883,0.0,0.453082908883
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308362593,0.0,0.45308362593
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087696682,0.0,0.453087696682
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075895459,0.0,0.453075895459
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069361167,0.0,0.453069361167
 04/24  06:00:00,5.41124823238,2.14861338735,0.128774699691,0.0,0.5500053624,2.2000214496,0.48479093223,0.0317225115758,0.453068420654
 04/24  07:00:00,6.12699750627,2.14861338735,0.12834658211,0.0,1.6500160872,2.2000214496,0.0480993501557,0.0280993501557,0.02
 04/24  08:00:00,13.6146755461,2.14861338735,1.56596563553,0.0,4.9500482616,4.9500482616,0.45313186886,0.0,0.45313186886
 04/24  09:00:00,14.4397483607,2.14861338735,2.39103845019,0.0,4.9500482616,4.9500482616,0.453140801656,0.0,0.453140801656
 04/24  10:00:00,14.90042653,2.14861338735,2.85171661942,0.0,4.9500482616,4.9500482616,0.45314011683,0.0,0.45314011683
 04/24  11:00:00,15.0470384273,2.14861338735,2.99832851677,0.0,4.9500482616,4.9500482616,0.453152479778,0.0,0.453152479778
 04/24  12:00:00,14.3752935041,2.14861338735,2.87658895597,0.0,4.9500482616,4.4000428992,0.453165999968,0.0,0.453165999968
 04/24  13:00:00,15.376630375,2.14861338735,3.32792046446,0.0,4.9500482616,4.9500482616,0.886267538676,0.0,0.886267538676
 04/24  14:00:00,15.4713041403,2.14861338735,3.42259422978,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/24  15:00:00,15.6329502779,2.14861338735,3.58424036735,0.0,4.9500482616,4.9500482616,0.453128744769,0.0,0.453128744769
 04/24  16:00:00,15.7465496531,2.14861338735,3.69783974253,0.0,4.9500482616,4.9500482616,0.453149450298,0.0,0.453149450298
 04/24  17:00:00,10.403409659,2.14861338735,2.75474264765,0.0,2.750026812,2.750026812,0.453128232323,0.0,0.453128232323
 04/24  18:00:00,8.06102897805,2.14861338735,2.06237805389,0.0,1.6500160872,2.2000214496,0.453108681225,0.0,0.453108681225
 04/24  19:00:00,9.41082911188,2.14861338735,1.49301152106,0.0,1.6500160872,2.2000214496,0.453105035847,0.0,0.453105035847
 04/24  20:00:00,8.86420463408,2.14861338735,1.11255907233,0.0,1.1000107248,2.2000214496,0.453101098347,0.0,0.453101098347
 04/24  21:00:00,8.53601125444,2.14861338735,0.784365692683,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074379195,0.0,0.453074379195
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079976896,0.0,0.453079976896
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084025771,0.0,0.453084025771
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072122332,0.0,0.453072122332
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060186211,0.0,0.453060186211
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  06:00:00,5.21904121689,2.14861338735,0.320401017535,0.0,0.5500053624,2.2000214496,0.453086375682,0.0,0.453086375682
 04/25  07:00:00,6.23957827878,2.14861338735,0.240927354624,0.0,1.6500160872,2.2000214496,0.459762312755,0.00665024842761,0.453112064328
 04/25  08:00:00,14.053754348,2.14861338735,2.00504443748,0.0,4.9500482616,4.9500482616,0.453139807743,0.0,0.453139807743
 04/25  09:00:00,14.8422395674,2.14861338735,2.79352965685,0.0,4.9500482616,4.9500482616,0.453137483528,0.0,0.453137483528
 04/25  10:00:00,15.2575863959,2.14861338735,3.20887648533,0.0,4.9500482616,4.9500482616,0.453134960055,0.0,0.453134960055
 04/25  11:00:00,15.3847971636,2.14861338735,3.33608725304,0.0,4.9500482616,4.9500482616,0.453150154712,0.0,0.453150154712
 04/25  12:00:00,14.6744855429,2.14861338735,3.1757809947,0.0,4.9500482616,4.4000428992,0.453159103224,0.0,0.453159103224
 04/25  13:00:00,15.7510603678,2.14861338735,3.70235045725,0.0,4.9500482616,4.9500482616,0.453132765995,0.0,0.453132765995
 04/25  14:00:00,16.0807704453,2.14861338735,4.03206053477,0.0,4.9500482616,4.9500482616,0.453109835632,0.0,0.453109835632
 04/25  15:00:00,16.1802283027,2.14861338735,4.13151839214,0.0,4.9500482616,4.9500482616,0.453133298547,0.0,0.453133298547
 04/25  16:00:00,15.9990362547,2.14861338735,3.95032634414,0.0,4.9500482616,4.9500482616,0.453141521695,0.0,0.453141521695
 04/25  17:00:00,10.5018010082,2.14861338735,2.85313399684,0.0,2.750026812,2.750026812,0.453115165928,0.0,0.453115165928
 04/25  18:00:00,8.20066613835,2.14861338735,2.20201521419,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/25  19:00:00,9.83969766057,2.14861338735,1.92188006975,0.0,1.6500160872,2.2000214496,0.453100114616,0.0,0.453100114616
 04/25  20:00:00,9.36264928558,2.14861338735,1.61100372383,0.0,1.1000107248,2.2000214496,0.453093372419,0.0,0.453093372419
 04/25  21:00:00,9.16775931978,2.14861338735,1.41611375803,0.0,1.1000107248,2.2000214496,0.45308379357,0.0,0.45308379357
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086048177,0.0,0.453086048177
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075437098,0.0,0.453075437098
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062132113,0.0,0.453062132113
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084871852,0.0,0.453084871852
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081602381,0.0,0.453081602381
 04/26  06:00:00,5.76135104139,2.14861338735,0.862710842039,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/26  07:00:00,6.35911549508,2.14861338735,0.360464570924,0.0,1.6500160872,2.2000214496,0.453089131632,0.0,0.453089131632
 04/26  08:00:00,13.6602885545,2.14861338735,1.61157864398,0.0,4.9500482616,4.9500482616,0.453119155324,0.0,0.453119155324
 04/26  09:00:00,13.8750250962,2.14861338735,1.82631518562,0.0,4.9500482616,4.9500482616,0.45312798178,0.0,0.45312798178
 04/26  10:00:00,13.9448324466,2.14861338735,1.89612253601,0.0,4.9500482616,4.9500482616,0.453115499843,0.0,0.453115499843
 04/26  11:00:00,13.7527160898,2.14861338735,1.70400617921,0.0,4.9500482616,4.9500482616,0.453144040742,0.0,0.453144040742
 04/26  12:00:00,12.9859881908,2.14861338735,1.48728364261,0.0,4.9500482616,4.4000428992,0.453161496747,0.0,0.453161496747
 04/26  13:00:00,14.0173459006,2.14861338735,1.96863599002,0.0,4.9500482616,4.9500482616,0.453171699931,0.0,0.453171699931
 04/26  14:00:00,14.0080333087,2.14861338735,1.9593233981,0.0,4.9500482616,4.9500482616,0.453139114658,0.0,0.453139114658
 04/26  15:00:00,14.0002995739,2.14861338735,1.95158966336,0.0,4.9500482616,4.9500482616,0.453107723672,0.0,0.453107723672
 04/26  16:00:00,14.2192364826,2.14861338735,2.17052657206,0.0,4.9500482616,4.9500482616,0.453141155154,0.0,0.453141155154
 04/26  17:00:00,8.97827743864,2.14861338735,1.32961042729,0.0,2.750026812,2.750026812,0.453117151443,0.0,0.453117151443
 04/26  18:00:00,6.72544864389,2.14861338735,0.726797719736,0.0,1.6500160872,2.2000214496,0.453111209308,0.0,0.453111209308
 04/26  19:00:00,8.23661939354,2.14861338735,0.318801802716,0.0,1.6500160872,2.2000214496,0.453091684967,0.0,0.453091684967
 04/26  20:00:00,7.81584432105,2.14861338735,0.0641987592941,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  21:00:00,7.75748833912,2.14861338735,0.00584277736148,0.0,1.1000107248,2.2000214496,0.453080685654,0.0,0.453080685654
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069614884,0.0,0.453069614884
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057554914,0.0,0.453057554914
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080251257,0.0,0.453080251257
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068154801,0.0,0.453068154801
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074744703,0.0,0.453074744703
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  06:00:00,4.94797010535,2.14861338735,0.0493299059942,0.0,0.5500053624,2.2000214496,0.495190264782,0.0421323826253,0.453057882157
 04/27  07:00:00,6.00215881196,2.14861338735,0.00350788780139,0.0,1.6500160872,2.2000214496,0.520371761388,0.0672586250444,0.453113136344
 04/27  08:00:00,12.4009150519,2.14861338735,0.352205141383,0.0,4.9500482616,4.9500482616,0.477373577311,0.0242395689185,0.453134008392
 04/27  09:00:00,13.0875697873,2.14861338735,1.03885987675,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/27  10:00:00,13.409197315,2.14861338735,1.36048740449,0.0,4.9500482616,4.9500482616,0.453144717134,0.0,0.453144717134
 04/27  11:00:00,13.5680689737,2.14861338735,1.51935906316,0.0,4.9500482616,4.9500482616,0.453141938602,0.0,0.453141938602
 04/27  12:00:00,12.8900957577,2.14861338735,1.39139120957,0.0,4.9500482616,4.4000428992,0.886324137936,0.0,0.886324137936
 04/27  13:00:00,13.7846384134,2.14861338735,1.73592850283,0.0,4.9500482616,4.9500482616,0.453110264309,0.0,0.453110264309
 04/27  14:00:00,13.9011137999,2.14861338735,1.85240388936,0.0,4.9500482616,4.9500482616,0.453130136621,0.0,0.453130136621
 04/27  15:00:00,13.9969602588,2.14861338735,1.94825034821,0.0,4.9500482616,4.9500482616,0.453123500107,0.0,0.453123500107
 04/27  16:00:00,14.0764795794,2.14861338735,2.02776966887,0.0,4.9500482616,4.9500482616,0.453149140666,0.0,0.453149140666
 04/27  17:00:00,8.95839086076,2.14861338735,1.3097238494,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/27  18:00:00,6.78883170064,2.14861338735,0.790180776485,0.0,1.6500160872,2.2000214496,0.453108225396,0.0,0.453108225396
 04/27  19:00:00,8.21752533823,2.14861338735,0.299707747408,0.0,1.6500160872,2.2000214496,0.453105709485,0.0,0.453105709485
 04/27  20:00:00,7.77529161325,2.14861338735,0.0236460514912,0.0,1.1000107248,2.2000214496,0.453103841382,0.0,0.453103841382
 04/27  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083422465,0.0,0.453083422465
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088322158,0.0,0.453088322158
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057187314,0.0,0.453057187314
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079756936,0.0,0.453079756936
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067567821,0.0,0.453067567821
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067041434,0.0,0.453067041434
 04/28  06:00:00,4.93915498216,2.14861338735,0.0405147828028,0.0,0.5500053624,2.2000214496,0.06162765438,0.04162765438,0.02
 04/28  07:00:00,6.00250341008,2.14861338735,0.00385248592645,0.0,1.6500160872,2.2000214496,0.553350583583,0.100239900041,0.453110683542
 04/28  08:00:00,12.2474723313,2.14861338735,0.198762420767,0.0,4.9500482616,4.9500482616,0.480484642883,0.0273456521242,0.453138990758
 04/28  09:00:00,12.6791931613,2.14861338735,0.630483250736,0.0,4.9500482616,4.9500482616,0.453133815234,0.0,0.453133815234
 04/28  10:00:00,13.0923526856,2.14861338735,1.04364277506,0.0,4.9500482616,4.9500482616,0.45314334233,0.0,0.45314334233
 04/28  11:00:00,13.3557271363,2.14861338735,1.30701722572,0.0,4.9500482616,4.9500482616,0.453147242166,0.0,0.453147242166
 04/28  12:00:00,12.7590599979,2.14861338735,1.26035544971,0.0,4.9500482616,4.4000428992,0.453173741577,0.0,0.453173741577
 04/28  13:00:00,13.7135709865,2.14861338735,1.66486107593,0.0,4.9500482616,4.9500482616,0.45316682929,0.0,0.45316682929
 04/28  14:00:00,13.9671020368,2.14861338735,1.91839212621,0.0,4.9500482616,4.9500482616,0.453090763185,0.0,0.453090763185
 04/28  15:00:00,14.1864363677,2.14861338735,2.13772645719,0.0,4.9500482616,4.9500482616,0.453111610284,0.0,0.453111610284
 04/28  16:00:00,14.3152851856,2.14861338735,2.26657527508,0.0,4.9500482616,4.9500482616,0.453150684247,0.0,0.453150684247
 04/28  17:00:00,9.18835196049,2.14861338735,1.53968494913,0.0,2.750026812,2.750026812,0.453122557586,0.0,0.453122557586
 04/28  18:00:00,6.92509292033,2.14861338735,0.926441996173,0.0,1.6500160872,2.2000214496,0.453110683296,0.0,0.453110683296
 04/28  19:00:00,8.30457523336,2.14861338735,0.386757642535,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/28  20:00:00,7.84550597951,2.14861338735,0.0938604177594,0.0,1.1000107248,2.2000214496,0.453104585391,0.0,0.453104585391
 04/28  21:00:00,7.8100696251,2.14861338735,0.0584240633445,0.0,1.1000107248,2.2000214496,0.453089418431,0.0,0.453089418431
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075971064,0.0,0.453075971064
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062482706,0.0,0.453062482706
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084904288,0.0,0.453084904288
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072639887,0.0,0.453072639887
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067313968,0.0,0.453067313968
 04/29  06:00:00,4.951103006,2.14861338735,0.0524628066455,0.0,0.5500053624,2.2000214496,0.493283772858,0.0401994674517,0.453084305406
 04/29  07:00:00,4.93779965948,2.14861338735,0.0391594601211,0.0,0.5500053624,2.2000214496,0.0579271232245,0.0379271232245,0.02
 04/29  08:00:00,6.79010154319,2.14861338735,0.241445256638,0.0,1.6500160872,2.750026812,0.453103150753,0.0,0.453103150753
 04/29  09:00:00,7.15377990338,2.14861338735,0.605123616826,0.0,1.6500160872,2.750026812,0.453109119165,0.0,0.453109119165
 04/29  10:00:00,7.43770067714,2.14861338735,0.889044390586,0.0,1.6500160872,2.750026812,0.453096707129,0.0,0.453096707129
 04/29  11:00:00,7.59155498032,2.14861338735,1.04289869377,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/29  12:00:00,5.70094224906,2.14861338735,0.802302049706,0.0,0.8250080436,1.9250187684,0.45310037927,0.0,0.45310037927
 04/29  13:00:00,5.82824838872,2.14861338735,0.929608189362,0.0,0.8250080436,1.9250187684,0.453112352875,0.0,0.453112352875
 04/29  14:00:00,6.05555791151,2.14861338735,1.15691771215,0.0,0.8250080436,1.9250187684,0.453064036511,0.0,0.453064036511
 04/29  15:00:00,5.89197337402,2.14861338735,0.993333174662,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  16:00:00,5.80350471274,2.14861338735,0.904864513386,0.0,0.8250080436,1.9250187684,0.453089976937,0.0,0.453089976937
 04/29  17:00:00,4.68007157621,2.14861338735,0.606439420454,0.0,0.2750026812,1.6500160872,0.453088494461,0.0,0.453088494461
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082000899,0.0,0.453082000899
 04/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090686161,0.0,0.453090686161
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055561379,0.0,0.453055561379
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076152305,0.0,0.453076152305
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062104213,0.0,0.453062104213
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079242541,0.0,0.453079242541
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062335438,0.0,0.453062335438
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056922126,0.0,0.453056922126
 04/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071867741,0.0,0.453071867741
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307953751,0.0,0.45307953751
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072195347,0.0,0.453072195347
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064999414,0.0,0.453064999414
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091573668,0.0,0.453091573668
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055096123,0.0,0.453055096123
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085564618,0.0,0.453085564618
 04/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055257845,0.0,0.453055257845
 04/30  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072533411,0.0,0.453072533411
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064115129,0.0,0.453064115129
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081957947,0.0,0.453081957947
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065063189,0.0,0.453065063189
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087564064,0.0,0.453087564064
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075125898,0.0,0.453075125898
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069575404,0.0,0.453069575404
 05/01  06:00:00,4.97523822727,2.14861338735,0.0765980279112,0.0,0.5500053624,2.2000214496,0.453066946136,0.0,0.453066946136
 05/01  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.058100420559,0.038100420559,0.02
 05/01  08:00:00,12.5091655702,2.14861338735,0.460455659597,0.0,4.9500482616,4.9500482616,0.465881167623,0.012767195789,0.453113971834
 05/01  09:00:00,13.3982348444,2.14861338735,1.34952493382,0.0,4.9500482616,4.9500482616,0.453135792924,0.0,0.453135792924
 05/01  10:00:00,14.2376054997,2.14861338735,2.18889558913,0.0,4.9500482616,4.9500482616,0.453145521926,0.0,0.453145521926
 05/01  11:00:00,14.807084898,2.14861338735,2.75837498746,0.0,4.9500482616,4.9500482616,0.453138422195,0.0,0.453138422195
 05/01  12:00:00,14.3639589024,2.14861338735,2.86525435427,0.0,4.9500482616,4.4000428992,0.453173891402,0.0,0.453173891402
 05/01  13:00:00,15.4522287583,2.14861338735,3.40351884773,0.0,4.9500482616,4.9500482616,0.453147481114,0.0,0.453147481114
 05/01  14:00:00,15.709500573,2.14861338735,3.66079066245,0.0,4.9500482616,4.9500482616,0.453100561729,0.0,0.453100561729
 05/01  15:00:00,15.7485289386,2.14861338735,3.69981902805,0.0,4.9500482616,4.9500482616,0.453111893166,0.0,0.453111893166
 05/01  16:00:00,15.7110010448,2.14861338735,3.66229113421,0.0,4.9500482616,4.9500482616,0.453136487535,0.0,0.453136487535
 05/01  17:00:00,10.2242826458,2.14861338735,2.57561563443,0.0,2.750026812,2.750026812,0.453115383461,0.0,0.453115383461
 05/01  18:00:00,7.90743310629,2.14861338735,1.90878218214,0.0,1.6500160872,2.2000214496,0.453107611523,0.0,0.453107611523
 05/01  19:00:00,9.49851187562,2.14861338735,1.5806942848,0.0,1.6500160872,2.2000214496,0.453086908533,0.0,0.453086908533
 05/01  20:00:00,9.04022732748,2.14861338735,1.28858176572,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/01  21:00:00,8.78645662646,2.14861338735,1.0348110647,0.0,1.1000107248,2.2000214496,0.453092592471,0.0,0.453092592471
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082171441,0.0,0.453082171441
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085539388,0.0,0.453085539388
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073015734,0.0,0.453073015734
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060441064,0.0,0.453060441064
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085049743,0.0,0.453085049743
 05/02  06:00:00,5.12606703318,2.14861338735,0.227426833823,0.0,0.5500053624,2.2000214496,0.45308472781,0.0,0.45308472781
 05/02  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.07696440189,0.623871657168,0.45309274472
 05/02  08:00:00,12.4932252569,2.14861338735,0.444515346346,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/02  09:00:00,12.7581515024,2.14861338735,0.709441591892,0.0,4.9500482616,4.9500482616,0.453131513563,0.0,0.453131513563
 05/02  10:00:00,12.9142752421,2.14861338735,0.865565331506,0.0,4.9500482616,4.9500482616,0.453135286371,0.0,0.453135286371
 05/02  11:00:00,13.0436275536,2.14861338735,0.994917643092,0.0,4.9500482616,4.9500482616,0.453145524249,0.0,0.453145524249
 05/02  12:00:00,12.4217998176,2.14861338735,0.923095269447,0.0,4.9500482616,4.4000428992,0.88632062406,0.0,0.88632062406
 05/02  13:00:00,13.381439577,2.14861338735,1.33272966646,0.0,4.9500482616,4.9500482616,0.453145415545,0.0,0.453145415545
 05/02  14:00:00,13.6455445877,2.14861338735,1.59683467719,0.0,4.9500482616,4.9500482616,0.453098343603,0.0,0.453098343603
 05/02  15:00:00,13.8384097607,2.14861338735,1.78969985016,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/02  16:00:00,13.942286004,2.14861338735,1.89357609346,0.0,4.9500482616,4.9500482616,0.45314386536,0.0,0.45314386536
 05/02  17:00:00,8.8640901215,2.14861338735,1.21542311014,0.0,2.750026812,2.750026812,0.453134045361,0.0,0.453134045361
 05/02  18:00:00,6.68982427471,2.14861338735,0.691173350555,0.0,1.6500160872,2.2000214496,0.453109424457,0.0,0.453109424457
 05/02  19:00:00,8.17097035225,2.14861338735,0.253152761428,0.0,1.6500160872,2.2000214496,0.453101933111,0.0,0.453101933111
 05/02  20:00:00,7.78147268522,2.14861338735,0.029827123468,0.0,1.1000107248,2.2000214496,0.453106147331,0.0,0.453106147331
 05/02  21:00:00,7.75385953354,2.14861338735,0.00221397178664,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078613979,0.0,0.453078613979
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064560531,0.0,0.453064560531
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530866,0.0,0.4530866
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073975217,0.0,0.453073975217
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061311112,0.0,0.453061311112
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/03  06:00:00,4.94994320812,2.14861338735,0.0513030087643,0.0,0.5500053624,2.2000214496,0.495918668521,0.0428323689414,0.453086299579
 05/03  07:00:00,6.00162113277,2.14861338735,0.00297020861207,0.0,1.6500160872,2.2000214496,0.550483390334,0.0973768303502,0.453106559984
 05/03  08:00:00,12.4178671596,2.14861338735,0.369157249082,0.0,4.9500482616,4.9500482616,0.470794788154,0.0176615918668,0.453133196287
 05/03  09:00:00,12.8943469917,2.14861338735,0.845637081141,0.0,4.9500482616,4.9500482616,0.453130253015,0.0,0.453130253015
 05/03  10:00:00,13.0470175206,2.14861338735,0.998307610057,0.0,4.9500482616,4.9500482616,0.453133438554,0.0,0.453133438554
 05/03  11:00:00,13.1188455315,2.14861338735,1.07013562092,0.0,4.9500482616,4.9500482616,0.453149700288,0.0,0.453149700288
 05/03  12:00:00,12.4823087886,2.14861338735,0.983604240458,0.0,4.9500482616,4.4000428992,0.453167193557,0.0,0.453167193557
 05/03  13:00:00,13.3519460935,2.14861338735,1.30323618293,0.0,4.9500482616,4.9500482616,0.453166564444,0.0,0.453166564444
 05/03  14:00:00,13.4433437464,2.14861338735,1.39463383582,0.0,4.9500482616,4.9500482616,0.453130412078,0.0,0.453130412078
 05/03  15:00:00,13.6426258145,2.14861338735,1.5939159039,0.0,4.9500482616,4.9500482616,0.453121504509,0.0,0.453121504509
 05/03  16:00:00,13.7352125062,2.14861338735,1.68650259564,0.0,4.9500482616,4.9500482616,0.453127631708,0.0,0.453127631708
 05/03  17:00:00,8.58616991834,2.14861338735,0.937502906989,0.0,2.750026812,2.750026812,0.453109634491,0.0,0.453109634491
 05/03  18:00:00,6.50551402384,2.14861338735,0.506863099683,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/03  19:00:00,7.80958204772,2.14861338735,0.275597790229,0.0,1.6500160872,2.2000214496,0.453103516722,0.0,0.453103516722
 05/03  20:00:00,7.85106468132,2.14861338735,0.0994191195636,0.0,1.1000107248,2.2000214496,0.453108059439,0.0,0.453108059439
 05/03  21:00:00,7.76638043517,2.14861338735,0.014734873419,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308843634,0.0,0.45308843634
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071818973,0.0,0.453071818973
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059131851,0.0,0.453059131851
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081060675,0.0,0.453081060675
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068325606,0.0,0.453068325606
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065459013,0.0,0.453065459013
 05/04  06:00:00,4.97136665562,2.14861338735,0.0727264562646,0.0,0.5500053624,2.2000214496,0.0606848383859,0.0406848383859,0.02
 05/04  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.510788953536,0.0576915162259,0.45309743731
 05/04  08:00:00,12.9339749529,2.14861338735,0.885265042313,0.0,4.9500482616,4.9500482616,0.45312140348,0.0,0.45312140348
 05/04  09:00:00,13.7578893554,2.14861338735,1.70917944486,0.0,4.9500482616,4.9500482616,0.453141159134,0.0,0.453141159134
 05/04  10:00:00,14.3093537961,2.14861338735,2.26064388551,0.0,4.9500482616,4.9500482616,0.453144302261,0.0,0.453144302261
 05/04  11:00:00,14.6452438779,2.14861338735,2.59653396731,0.0,4.9500482616,4.9500482616,0.453149550574,0.0,0.453149550574
 05/04  12:00:00,14.1128100773,2.14861338735,2.61410552919,0.0,4.9500482616,4.4000428992,0.45314713761,0.0,0.45314713761
 05/04  13:00:00,14.8668936217,2.14861338735,2.8181837111,0.0,4.9500482616,4.9500482616,0.453149466968,0.0,0.453149466968
 05/04  14:00:00,14.9369714561,2.14861338735,2.88826154554,0.0,4.9500482616,4.9500482616,0.453102191529,0.0,0.453102191529
 05/04  15:00:00,15.2385113246,2.14861338735,3.18980141402,0.0,4.9500482616,4.9500482616,0.453118944012,0.0,0.453118944012
 05/04  16:00:00,15.2179003727,2.14861338735,3.16919046218,0.0,4.9500482616,4.9500482616,0.453151958526,0.0,0.453151958526
 05/04  17:00:00,9.84087434263,2.14861338735,2.19220733127,0.0,2.750026812,2.750026812,0.453113113447,0.0,0.453113113447
 05/04  18:00:00,7.59796468163,2.14861338735,1.59931375748,0.0,1.6500160872,2.2000214496,0.453114163815,0.0,0.453114163815
 05/04  19:00:00,8.82487368323,2.14861338735,1.29088942574,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/04  20:00:00,8.7827712547,2.14861338735,1.03112569295,0.0,1.1000107248,2.2000214496,0.453096327443,0.0,0.453096327443
 05/04  21:00:00,8.62876578244,2.14861338735,0.877120220688,0.0,1.1000107248,2.2000214496,0.453087548319,0.0,0.453087548319
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072313916,0.0,0.453072313916
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059553139,0.0,0.453059553139
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081379379,0.0,0.453081379379
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068553492,0.0,0.453068553492
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062479637,0.0,0.453062479637
 05/05  06:00:00,5.67973305656,2.14861338735,0.781092857205,0.0,0.5500053624,2.2000214496,0.453078591349,0.0,0.453078591349
 05/05  07:00:00,6.72895061888,2.14861338735,0.73029969472,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/05  08:00:00,14.6707721566,2.14861338735,2.62206224609,0.0,4.9500482616,4.9500482616,0.453126161351,0.0,0.453126161351
 05/05  09:00:00,15.3141989696,2.14861338735,3.26548905902,0.0,4.9500482616,4.9500482616,0.453137331058,0.0,0.453137331058
 05/05  10:00:00,15.564545751,2.14861338735,3.51583584047,0.0,4.9500482616,4.9500482616,0.453133756566,0.0,0.453133756566
 05/05  11:00:00,15.5779225053,2.14861338735,3.52921259472,0.0,4.9500482616,4.9500482616,0.453141763178,0.0,0.453141763178
 05/05  12:00:00,14.9202533237,2.14861338735,3.4215487755,0.0,4.9500482616,4.4000428992,0.453167496811,0.0,0.453167496811
 05/05  13:00:00,15.9574585599,2.14861338735,3.90874864934,0.0,4.9500482616,4.9500482616,0.453167601873,0.0,0.453167601873
 05/05  14:00:00,16.0912282508,2.14861338735,4.0425183402,0.0,4.9500482616,4.9500482616,0.45312303884,0.0,0.45312303884
 05/05  15:00:00,16.3388729123,2.14861338735,4.29016300173,0.0,4.9500482616,4.9500482616,0.45311185335,0.0,0.45311185335
 05/05  16:00:00,16.3876850424,2.14861338735,4.33897513182,0.0,4.9500482616,4.9500482616,0.453127611188,0.0,0.453127611188
 05/05  17:00:00,10.8713842498,2.14861338735,3.22271723843,0.0,2.750026812,2.750026812,0.453121549698,0.0,0.453121549698
 05/05  18:00:00,8.47254471736,2.14861338735,2.4738937932,0.0,1.6500160872,2.2000214496,0.453045354842,0.0,0.453045354842
 05/05  19:00:00,9.33209011733,2.14861338735,1.79810585984,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/05  20:00:00,8.99582006157,2.14861338735,1.24417449982,0.0,1.1000107248,2.2000214496,0.453097455171,0.0,0.453097455171
 05/05  21:00:00,8.75170060201,2.14861338735,1.00005504026,0.0,1.1000107248,2.2000214496,0.453091269826,0.0,0.453091269826
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066222958,0.0,0.453066222958
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053312926,0.0,0.453053312926
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307509704,0.0,0.45307509704
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062159987,0.0,0.453062159987
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088993876,0.0,0.453088993876
 05/06  06:00:00,6.00854268173,2.14861338735,1.10990248238,0.0,0.5500053624,2.2000214496,0.453087917774,0.0,0.453087917774
 05/06  07:00:00,5.75122988114,2.14861338735,0.852589681784,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/06  08:00:00,7.96040499107,2.14861338735,1.41174870451,0.0,1.6500160872,2.750026812,0.453101913887,0.0,0.453101913887
 05/06  09:00:00,8.18018854397,2.14861338735,1.63153225741,0.0,1.6500160872,2.750026812,0.453111099968,0.0,0.453111099968
 05/06  10:00:00,8.37924695847,2.14861338735,1.83059067191,0.0,1.6500160872,2.750026812,0.453111433002,0.0,0.453111433002
 05/06  11:00:00,8.69394596652,2.14861338735,2.14528967996,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/06  12:00:00,6.96023390972,2.14861338735,2.06159371037,0.0,0.8250080436,1.9250187684,0.453106671899,0.0,0.453106671899
 05/06  13:00:00,7.06920289204,2.14861338735,2.17056269268,0.0,0.8250080436,1.9250187684,0.453072491879,0.0,0.453072491879
 05/06  14:00:00,7.36702490887,2.14861338735,2.46838470952,0.0,0.8250080436,1.9250187684,0.453069261707,0.0,0.453069261707
 05/06  15:00:00,7.49355212889,2.14861338735,2.59491192953,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  16:00:00,7.57418249015,2.14861338735,2.67554229079,0.0,0.8250080436,1.9250187684,0.453094880324,0.0,0.453094880324
 05/06  17:00:00,6.550408869,2.14861338735,2.47677671324,0.0,0.2750026812,1.6500160872,0.453091890666,0.0,0.453091890666
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090899475,0.0,0.453090899475
 05/06  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083462823,0.0,0.453083462823
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081101724,0.0,0.453081101724
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079982787,0.0,0.453079982787
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306624768,0.0,0.45306624768
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082397343,0.0,0.453082397343
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064992699,0.0,0.453064992699
 05/07  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057263305,0.0,0.453057263305
 05/07  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530745103,0.0,0.4530745103
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085260874,0.0,0.453085260874
 05/07  09:00:00,2.17977900594,0.152235717815,0.102524519719,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308300528,0.0,0.45308300528
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308250339,0.0,0.45308250339
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082909209,0.0,0.453082909209
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  15:00:00,2.2751629973,0.17792804678,0.172216182114,0.0,0.2750026812,1.6500160872,0.453053538903,0.0,0.453053538903
 05/07  16:00:00,2.57227876383,0.296546744633,0.350713250792,0.0,0.2750026812,1.6500160872,0.453082622976,0.0,0.453082622976
 05/07  17:00:00,2.44302936706,0.237237395706,0.280773202953,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  18:00:00,2.5148045293,0.296546744633,0.293239016263,0.0,0.2750026812,1.6500160872,0.453079400769,0.0,0.453079400769
 05/07  19:00:00,3.55747172305,0.0593093489265,0.0378102723885,0.0,0.2750026812,1.6500160872,0.453087935921,0.0,0.453087935921
 05/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077076077,0.0,0.453077076077
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078104365,0.0,0.453078104365
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059233324,0.0,0.453059233324
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080557999,0.0,0.453080557999
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067454055,0.0,0.453067454055
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059288872,0.0,0.453059288872
 05/08  06:00:00,6.47958735504,2.14861338735,1.58094715568,0.0,0.5500053624,2.2000214496,0.453075601779,0.0,0.453075601779
 05/08  07:00:00,7.31218361633,2.14861338735,1.31353269218,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
