Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/08  08:00:00,14.9900106963,2.14861338735,2.94130078578,0.0,4.9500482616,4.9500482616,0.453117670389,0.0,0.453117670389
 05/08  09:00:00,15.8366431501,2.14861338735,3.78793323957,0.0,4.9500482616,4.9500482616,0.453136411777,0.0,0.453136411777
 05/08  10:00:00,16.3814961922,2.14861338735,4.33278628162,0.0,4.9500482616,4.9500482616,0.453139401469,0.0,0.453139401469
 05/08  11:00:00,16.5717372621,2.14861338735,4.52302735152,0.0,4.9500482616,4.9500482616,0.453150614862,0.0,0.453150614862
 05/08  12:00:00,15.8133375888,2.14861338735,4.3146330406,0.0,4.9500482616,4.4000428992,0.453164541564,0.0,0.453164541564
 05/08  13:00:00,16.8254415972,2.14861338735,4.77673168667,0.0,4.9500482616,4.9500482616,0.453148764591,0.0,0.453148764591
 05/08  14:00:00,17.1715934864,2.14861338735,5.12288357584,0.0,4.9500482616,4.9500482616,0.453099484506,0.0,0.453099484506
 05/08  15:00:00,17.532014874,2.14861338735,5.48330496341,0.0,4.9500482616,4.9500482616,0.453106492594,0.0,0.453106492594
 05/08  16:00:00,17.6440352551,2.14861338735,5.59532534456,0.0,4.9500482616,4.9500482616,0.453147461673,0.0,0.453147461673
 05/08  17:00:00,12.0676533909,2.14861338735,4.41898637958,0.0,2.750026812,2.750026812,0.453116211171,0.0,0.453116211171
 05/08  18:00:00,9.6722767824,2.14861338735,3.67362585825,0.0,1.6500160872,2.2000214496,0.453112570949,0.0,0.453112570949
 05/08  19:00:00,10.6876424364,2.14861338735,3.15365817887,0.0,1.6500160872,2.2000214496,0.453099237867,0.0,0.453099237867
 05/08  20:00:00,10.4418245967,2.14861338735,2.69017903494,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/08  21:00:00,10.222438129,2.14861338735,2.47079256721,0.0,1.1000107248,2.2000214496,0.453092149977,0.0,0.453092149977
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080780267,0.0,0.453080780267
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086561673,0.0,0.453086561673
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054457203,0.0,0.453054457203
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075913623,0.0,0.453075913623
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065064905,0.0,0.453065064905
 05/09  06:00:00,7.25865545828,2.14861338735,2.36001525892,0.0,0.5500053624,2.2000214496,0.453063723145,0.0,0.453063723145
 05/09  07:00:00,8.01903956199,2.14861338735,2.02038863783,0.0,1.6500160872,2.2000214496,0.453090391317,0.0,0.453090391317
 05/09  08:00:00,15.2584131728,2.14861338735,3.20970326225,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/09  09:00:00,15.3992641005,2.14861338735,3.35055418997,0.0,4.9500482616,4.9500482616,0.453131180328,0.0,0.453131180328
 05/09  10:00:00,15.6871018415,2.14861338735,3.63839193094,0.0,4.9500482616,4.9500482616,0.453139145894,0.0,0.453139145894
 05/09  11:00:00,15.9099013928,2.14861338735,3.86119148229,0.0,4.9500482616,4.9500482616,0.453133996262,0.0,0.453133996262
 05/09  12:00:00,15.0404847441,2.14861338735,3.54178019591,0.0,4.9500482616,4.4000428992,0.45315732578,0.0,0.45315732578
 05/09  13:00:00,15.9102853568,2.14861338735,3.86157544626,0.0,4.9500482616,4.9500482616,0.453168553079,0.0,0.453168553079
 05/09  14:00:00,15.9583510563,2.14861338735,3.9096411457,0.0,4.9500482616,4.9500482616,0.45314766825,0.0,0.45314766825
 05/09  15:00:00,16.0208771131,2.14861338735,3.97216720257,0.0,4.9500482616,4.9500482616,0.453096804037,0.0,0.453096804037
 05/09  16:00:00,16.0853185442,2.14861338735,4.0366086336,0.0,4.9500482616,4.9500482616,0.453128712173,0.0,0.453128712173
 05/09  17:00:00,10.7006928821,2.14861338735,3.05202587074,0.0,2.750026812,2.750026812,0.453120568054,0.0,0.453120568054
 05/09  18:00:00,8.30925599936,2.14861338735,2.3106050752,0.0,1.6500160872,2.2000214496,0.453095699278,0.0,0.453095699278
 05/09  19:00:00,9.48104170824,2.14861338735,1.94705745075,0.0,1.6500160872,2.2000214496,0.453089559863,0.0,0.453089559863
 05/09  20:00:00,9.30728369431,2.14861338735,1.55563813255,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/09  21:00:00,8.79945916623,2.14861338735,1.04781360447,0.0,1.1000107248,2.2000214496,0.453060701925,0.0,0.453060701925
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083058601,0.0,0.453083058601
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069867632,0.0,0.453069867632
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056572636,0.0,0.453056572636
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077910325,0.0,0.453077910325
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064614569,0.0,0.453064614569
 05/10  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  06:00:00,5.76812949608,2.14861338735,0.869489296728,0.0,0.5500053624,2.2000214496,0.453064549387,0.0,0.453064549387
 05/10  07:00:00,6.57148544773,2.14861338735,0.572834523574,0.0,1.6500160872,2.2000214496,0.453106277925,0.0,0.453106277925
 05/10  08:00:00,13.9364113748,2.14861338735,1.88770146424,0.0,4.9500482616,4.9500482616,0.453122243155,0.0,0.453122243155
 05/10  09:00:00,14.2067541038,2.14861338735,2.15804419323,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/10  10:00:00,14.4701577172,2.14861338735,2.42144780666,0.0,4.9500482616,4.9500482616,0.453140221734,0.0,0.453140221734
 05/10  11:00:00,14.8015552513,2.14861338735,2.75284534078,0.0,4.9500482616,4.9500482616,0.453139550005,0.0,0.453139550005
 05/10  12:00:00,14.2309137032,2.14861338735,2.73220915501,0.0,4.9500482616,4.4000428992,0.453148040449,0.0,0.453148040449
 05/10  13:00:00,15.3111204132,2.14861338735,3.26241050269,0.0,4.9500482616,4.9500482616,0.8863191535,0.0,0.8863191535
 05/10  14:00:00,15.609065957,2.14861338735,3.56035604648,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/10  15:00:00,15.7928936259,2.14861338735,3.74418371534,0.0,4.9500482616,4.9500482616,0.453130228582,0.0,0.453130228582
 05/10  16:00:00,16.1075387958,2.14861338735,4.0588288852,0.0,4.9500482616,4.9500482616,0.453132328489,0.0,0.453132328489
 05/10  17:00:00,10.8011915353,2.14861338735,3.15252452391,0.0,2.750026812,2.750026812,0.453118936067,0.0,0.453118936067
 05/10  18:00:00,8.3557661737,2.14861338735,2.35711524955,0.0,1.6500160872,2.2000214496,0.453106465493,0.0,0.453106465493
 05/10  19:00:00,9.57381461362,2.14861338735,2.03983035613,0.0,1.6500160872,2.2000214496,0.453101335304,0.0,0.453101335304
 05/10  20:00:00,9.49938910937,2.14861338735,1.74774354762,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/10  21:00:00,9.17410953462,2.14861338735,1.42246397287,0.0,1.1000107248,2.2000214496,0.453095765299,0.0,0.453095765299
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078849714,0.0,0.453078849714
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065540187,0.0,0.453065540187
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086745692,0.0,0.453086745692
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073389266,0.0,0.453073389266
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059988207,0.0,0.453059988207
 05/11  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/11  06:00:00,6.72696197088,2.14861338735,1.82832177152,0.0,0.5500053624,2.2000214496,0.453058892877,0.0,0.453058892877
 05/11  07:00:00,7.86361569892,2.14861338735,1.86496477477,0.0,1.6500160872,2.2000214496,0.453105349576,0.0,0.453105349576
 05/11  08:00:00,15.4811065306,2.14861338735,3.43239662008,0.0,4.9500482616,4.9500482616,0.453135755071,0.0,0.453135755071
 05/11  09:00:00,15.8145204149,2.14861338735,3.76581050435,0.0,4.9500482616,4.9500482616,0.453138464339,0.0,0.453138464339
 05/11  10:00:00,16.2083709826,2.14861338735,4.15966107201,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/11  11:00:00,16.4794776868,2.14861338735,4.43076777623,0.0,4.9500482616,4.9500482616,0.453135846514,0.0,0.453135846514
 05/11  12:00:00,15.9260059637,2.14861338735,4.42730141557,0.0,4.9500482616,4.4000428992,0.886318626761,0.0,0.886318626761
 05/11  13:00:00,17.049994311,2.14861338735,5.00128440047,0.0,4.9500482616,4.9500482616,0.4531584327,0.0,0.4531584327
 05/11  14:00:00,17.03992708,2.14861338735,4.9912171694,0.0,4.9500482616,4.9500482616,0.453133927258,0.0,0.453133927258
 05/11  15:00:00,17.1090212395,2.14861338735,5.06031132894,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/11  16:00:00,17.1327504889,2.14861338735,5.08404057836,0.0,4.9500482616,4.9500482616,0.45312487953,0.0,0.45312487953
 05/11  17:00:00,11.5989913146,2.14861338735,3.95032430321,0.0,2.750026812,2.750026812,0.453133368282,0.0,0.453133368282
 05/11  18:00:00,9.3653105646,2.14861338735,3.36665964044,0.0,1.6500160872,2.2000214496,0.453102724108,0.0,0.453102724108
 05/11  19:00:00,10.1562455781,2.14861338735,2.62226132065,0.0,1.6500160872,2.2000214496,0.453099184621,0.0,0.453099184621
 05/11  20:00:00,9.70249715088,2.14861338735,1.95085158913,0.0,1.1000107248,2.2000214496,0.453104103324,0.0,0.453104103324
 05/11  21:00:00,9.40259654963,2.14861338735,1.65095098788,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308701444,0.0,0.45308701444
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073317077,0.0,0.453073317077
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075861751,0.0,0.453075861751
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062376569,0.0,0.453062376569
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083467157,0.0,0.453083467157
 05/12  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  06:00:00,6.64154676901,2.14861338735,1.74290656965,0.0,0.5500053624,2.2000214496,0.45308380501,0.0,0.45308380501
 05/12  07:00:00,7.32893691626,2.14861338735,1.3302859921,0.0,1.6500160872,2.2000214496,0.453096544539,0.0,0.453096544539
 05/12  08:00:00,14.9779582082,2.14861338735,2.9292482976,0.0,4.9500482616,4.9500482616,0.453129425893,0.0,0.453129425893
 05/12  09:00:00,15.3429957454,2.14861338735,3.29428583481,0.0,4.9500482616,4.9500482616,0.453121241146,0.0,0.453121241146
 05/12  10:00:00,15.3023020567,2.14861338735,3.2535921461,0.0,4.9500482616,4.9500482616,0.453101208424,0.0,0.453101208424
 05/12  11:00:00,15.1262355605,2.14861338735,3.07752564991,0.0,4.9500482616,4.9500482616,0.453111621671,0.0,0.453111621671
 05/12  12:00:00,14.1302083458,2.14861338735,2.63150379767,0.0,4.9500482616,4.4000428992,0.453153982165,0.0,0.453153982165
 05/12  13:00:00,15.066762598,2.14861338735,3.01805268743,0.0,4.9500482616,4.9500482616,0.453148104914,0.0,0.453148104914
 05/12  14:00:00,15.2458811858,2.14861338735,3.19717127521,0.0,4.9500482616,4.9500482616,0.453127338424,0.0,0.453127338424
 05/12  15:00:00,15.3967027875,2.14861338735,3.34799287697,0.0,4.9500482616,4.9500482616,0.453089069577,0.0,0.453089069577
 05/12  16:00:00,15.70520511,2.14861338735,3.65649519948,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/12  17:00:00,10.2873309218,2.14861338735,2.63866391049,0.0,2.750026812,2.750026812,0.453140798091,0.0,0.453140798091
 05/12  18:00:00,7.93315201078,2.14861338735,1.93450108663,0.0,1.6500160872,2.2000214496,0.453106725112,0.0,0.453106725112
 05/12  19:00:00,8.89612337639,2.14861338735,1.3621391189,0.0,1.6500160872,2.2000214496,0.453104011871,0.0,0.453104011871
 05/12  20:00:00,8.64041984666,2.14861338735,0.8887742849,0.0,1.1000107248,2.2000214496,0.453101269812,0.0,0.453101269812
 05/12  21:00:00,8.51786192494,2.14861338735,0.766216363181,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085487415,0.0,0.453085487415
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071963697,0.0,0.453071963697
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058420755,0.0,0.453058420755
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079436708,0.0,0.453079436708
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065872174,0.0,0.453065872174
 05/13  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,5.89117654929,2.14861338735,0.992536349936,0.0,0.5500053624,2.2000214496,0.453089471529,0.0,0.453089471529
 05/13  07:00:00,5.57611993937,2.14861338735,0.677479740012,0.0,0.5500053624,2.2000214496,0.453094135652,0.0,0.453094135652
 05/13  08:00:00,7.65627456827,2.14861338735,1.10761828172,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  09:00:00,7.83113077779,2.14861338735,1.28247449123,0.0,1.6500160872,2.750026812,0.453102076731,0.0,0.453102076731
 05/13  10:00:00,7.92644020881,2.14861338735,1.37778392225,0.0,1.6500160872,2.750026812,0.453106897506,0.0,0.453106897506
 05/13  11:00:00,8.02360228886,2.14861338735,1.4749460023,0.0,1.6500160872,2.750026812,0.453114005144,0.0,0.453114005144
 05/13  12:00:00,5.94750519832,2.14861338735,1.04886499897,0.0,0.8250080436,1.9250187684,0.453100198895,0.0,0.453100198895
 05/13  13:00:00,5.85772325246,2.14861338735,0.959083053107,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  14:00:00,5.95306692888,2.14861338735,1.05442672952,0.0,0.8250080436,1.9250187684,0.453098496922,0.0,0.453098496922
 05/13  15:00:00,6.01157783018,2.14861338735,1.11293763082,0.0,0.8250080436,1.9250187684,0.453084105555,0.0,0.453084105555
 05/13  16:00:00,6.15065914751,2.14861338735,1.25201894816,0.0,0.8250080436,1.9250187684,0.453097053994,0.0,0.453097053994
 05/13  17:00:00,5.19802634419,2.14861338735,1.12439418843,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087559178,0.0,0.453087559178
 05/13  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091717181,0.0,0.453091717181
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091509787,0.0,0.453091509787
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078432241,0.0,0.453078432241
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063446308,0.0,0.453063446308
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079713452,0.0,0.453079713452
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061786195,0.0,0.453061786195
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084490432,0.0,0.453084490432
 05/14  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081741202,0.0,0.453081741202
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086960201,0.0,0.453086960201
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308239989,0.0,0.45308239989
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307916826,0.0,0.45307916826
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086014314,0.0,0.453086014314
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307899845,0.0,0.45307899845
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085146736,0.0,0.453085146736
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530856276,0.0,0.4530856276
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086367838,0.0,0.453086367838
 05/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077563076,0.0,0.453077563076
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065312955,0.0,0.453065312955
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081361156,0.0,0.453081361156
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066542977,0.0,0.453066542977
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052758684,0.0,0.453052758684
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073611939,0.0,0.453073611939
 05/15  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/15  06:00:00,6.58805231838,2.14861338735,1.68941211903,0.0,0.5500053624,2.2000214496,0.453074071366,0.0,0.453074071366
 05/15  07:00:00,7.74801499816,2.14861338735,1.74936407401,0.0,1.6500160872,2.2000214496,0.453091944421,0.0,0.453091944421
 05/15  08:00:00,15.4921885546,2.14861338735,3.44347864401,0.0,4.9500482616,4.9500482616,0.45312664926,0.0,0.45312664926
 05/15  09:00:00,16.1045174843,2.14861338735,4.05580757373,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/15  10:00:00,16.6688232455,2.14861338735,4.62011333493,0.0,4.9500482616,4.9500482616,0.453137333811,0.0,0.453137333811
 05/15  11:00:00,17.1232509782,2.14861338735,5.07454106769,0.0,4.9500482616,4.9500482616,0.453144627047,0.0,0.453144627047
 05/15  12:00:00,16.4116258097,2.14861338735,4.91292126159,0.0,4.9500482616,4.4000428992,0.453155681139,0.0,0.453155681139
 05/15  13:00:00,17.2785772116,2.14861338735,5.22986730106,0.0,4.9500482616,4.9500482616,0.886278439557,0.0,0.886278439557
 05/15  14:00:00,17.6737402413,2.14861338735,5.62503033073,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/15  15:00:00,18.0438328396,2.14861338735,5.995122929,0.0,4.9500482616,4.9500482616,0.453119033975,0.0,0.453119033975
 05/15  16:00:00,18.0066915819,2.14861338735,5.95798167135,0.0,4.9500482616,4.9500482616,0.453054380853,0.0,0.453054380853
 05/15  17:00:00,11.0671956691,2.14861338735,3.41852865771,0.0,2.750026812,2.750026812,0.453114668523,0.0,0.453114668523
 05/15  18:00:00,8.02243358543,2.14861338735,2.02378266128,0.0,1.6500160872,2.2000214496,0.453101374007,0.0,0.453101374007
 05/15  19:00:00,9.34151225365,2.14861338735,1.80752799616,0.0,1.6500160872,2.2000214496,0.453094085516,0.0,0.453094085516
 05/15  20:00:00,9.23697121016,2.14861338735,1.48532564841,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/15  21:00:00,8.92457505507,2.14861338735,1.17292949331,0.0,1.1000107248,2.2000214496,0.453088536101,0.0,0.453088536101
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075731715,0.0,0.453075731715
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077881596,0.0,0.453077881596
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064063648,0.0,0.453064063648
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084734942,0.0,0.453084734942
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070917943,0.0,0.453070917943
 05/16  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  06:00:00,6.01718533427,2.14861338735,1.11854513491,0.0,0.5500053624,2.2000214496,0.453070000422,0.0,0.453070000422
 05/16  07:00:00,7.08239866117,2.14861338735,1.08374773701,0.0,1.6500160872,2.2000214496,0.45311077579,0.0,0.45311077579
 05/16  08:00:00,15.0001417416,2.14861338735,2.95143183105,0.0,4.9500482616,4.9500482616,0.453129817298,0.0,0.453129817298
 05/16  09:00:00,15.8436747157,2.14861338735,3.79496480515,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/16  10:00:00,16.4225556708,2.14861338735,4.37384576028,0.0,4.9500482616,4.9500482616,0.453046337641,0.0,0.453046337641
 05/16  11:00:00,16.9533844215,2.14861338735,4.90467451094,0.0,4.9500482616,4.9500482616,0.453149012727,0.0,0.453149012727
 05/16  12:00:00,16.2982034693,2.14861338735,4.7994989211,0.0,4.9500482616,4.4000428992,0.453149371528,0.0,0.453149371528
 05/16  13:00:00,17.3269525415,2.14861338735,5.27824263097,0.0,4.9500482616,4.9500482616,0.886264382627,0.0,0.886264382627
 05/16  14:00:00,17.8042639485,2.14861338735,5.75555403794,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/16  15:00:00,18.080912622,2.14861338735,6.03220271148,0.0,4.9500482616,4.9500482616,0.453111734381,0.0,0.453111734381
 05/16  16:00:00,18.0662259379,2.14861338735,6.01751602735,0.0,4.9500482616,4.9500482616,0.453139041501,0.0,0.453139041501
 05/16  17:00:00,12.4180612485,2.14861338735,4.76939423713,0.0,2.750026812,2.750026812,0.453105237077,0.0,0.453105237077
 05/16  18:00:00,9.74878903582,2.14861338735,3.75013811166,0.0,1.6500160872,2.2000214496,0.453111284355,0.0,0.453111284355
 05/16  19:00:00,10.6095171113,2.14861338735,3.07553285386,0.0,1.6500160872,2.2000214496,0.453102482313,0.0,0.453102482313
 05/16  20:00:00,10.3195174873,2.14861338735,2.56787192551,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/16  21:00:00,10.0577585258,2.14861338735,2.30611296407,0.0,1.1000107248,2.2000214496,0.453085682191,0.0,0.453085682191
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082768538,0.0,0.453082768538
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068916151,0.0,0.453068916151
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054980839,0.0,0.453054980839
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075614855,0.0,0.453075614855
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061675902,0.0,0.453061675902
 05/17  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  06:00:00,7.48846716042,2.14861338735,2.58982696107,0.0,0.5500053624,2.2000214496,0.45306057033,0.0,0.45306057033
 05/17  07:00:00,8.12838278279,2.14861338735,2.12973185863,0.0,1.6500160872,2.2000214496,0.453100000226,0.0,0.453100000226
 05/17  08:00:00,15.8825092037,2.14861338735,3.83379929316,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/17  09:00:00,16.5350989033,2.14861338735,4.48638899273,0.0,4.9500482616,4.9500482616,0.453129971613,0.0,0.453129971613
 05/17  10:00:00,16.8199878212,2.14861338735,4.77127791064,0.0,4.9500482616,4.9500482616,0.453140619689,0.0,0.453140619689
 05/17  11:00:00,17.1674269956,2.14861338735,5.118717085,0.0,4.9500482616,4.9500482616,0.453091355613,0.0,0.453091355613
 05/17  12:00:00,16.5343478195,2.14861338735,5.03564327137,0.0,4.9500482616,4.4000428992,0.45315723499,0.0,0.45315723499
 05/17  13:00:00,17.6239041591,2.14861338735,5.57519424853,0.0,4.9500482616,4.9500482616,0.453154859729,0.0,0.453154859729
 05/17  14:00:00,17.8183673509,2.14861338735,5.76965744034,0.0,4.9500482616,4.9500482616,0.453143036717,0.0,0.453143036717
 05/17  15:00:00,17.9236240513,2.14861338735,5.87491414072,0.0,4.9500482616,4.9500482616,0.453131018442,0.0,0.453131018442
 05/17  16:00:00,17.9416409354,2.14861338735,5.89293102483,0.0,4.9500482616,4.9500482616,0.453143766478,0.0,0.453143766478
 05/17  17:00:00,12.1507540405,2.14861338735,4.50208702913,0.0,2.750026812,2.750026812,0.453112684523,0.0,0.453112684523
 05/17  18:00:00,9.59954347293,2.14861338735,3.60089254878,0.0,1.6500160872,2.2000214496,0.453106260675,0.0,0.453106260675
 05/17  19:00:00,10.1162643948,2.14861338735,2.96611347066,0.0,1.6500160872,2.2000214496,0.453096863459,0.0,0.453096863459
 05/17  20:00:00,10.233662082,2.14861338735,2.48201652022,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/17  21:00:00,10.1318267936,2.14861338735,2.38018123189,0.0,1.1000107248,2.2000214496,0.4530806434,0.0,0.4530806434
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067397039,0.0,0.453067397039
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053423616,0.0,0.453053423616
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073992314,0.0,0.453073992314
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059958415,0.0,0.453059958415
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082765601,0.0,0.453082765601
 05/18  06:00:00,7.66267732032,2.14861338735,2.76403712097,0.0,0.5500053624,2.2000214496,0.453081548571,0.0,0.453081548571
 05/18  07:00:00,8.62363292742,2.14861338735,2.62498200326,0.0,1.6500160872,2.2000214496,0.45310450379,0.0,0.45310450379
 05/18  08:00:00,16.2158785166,2.14861338735,4.16716860609,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/18  09:00:00,16.5152829364,2.14861338735,4.4665730258,0.0,4.9500482616,4.9500482616,0.453112518364,0.0,0.453112518364
 05/18  10:00:00,16.7250808045,2.14861338735,4.67637089396,0.0,4.9500482616,4.9500482616,0.453116431598,0.0,0.453116431598
 05/18  11:00:00,17.1594419367,2.14861338735,5.11073202619,0.0,4.9500482616,4.9500482616,0.453148153559,0.0,0.453148153559
 05/18  12:00:00,16.5115111244,2.14861338735,5.01280657623,0.0,4.9500482616,4.4000428992,0.453150958771,0.0,0.453150958771
 05/18  13:00:00,17.5079599777,2.14861338735,5.45925006717,0.0,4.9500482616,4.9500482616,0.453117488084,0.0,0.453117488084
 05/18  14:00:00,17.5824386878,2.14861338735,5.53372877724,0.0,4.9500482616,4.9500482616,0.453122512092,0.0,0.453122512092
 05/18  15:00:00,17.5475520151,2.14861338735,5.49884210453,0.0,4.9500482616,4.9500482616,0.453126066006,0.0,0.453126066006
 05/18  16:00:00,17.6882722167,2.14861338735,5.63956230609,0.0,4.9500482616,4.9500482616,0.453102382536,0.0,0.453102382536
 05/18  17:00:00,12.0589404221,2.14861338735,4.41027341078,0.0,2.750026812,2.750026812,0.453113016533,0.0,0.453113016533
 05/18  18:00:00,9.49722243461,2.14861338735,3.49857151046,0.0,1.6500160872,2.2000214496,0.453106452944,0.0,0.453106452944
 05/18  19:00:00,9.96322197214,2.14861338735,2.81307104798,0.0,1.6500160872,2.2000214496,0.4531016907,0.0,0.4531016907
 05/18  20:00:00,10.1382019973,2.14861338735,2.38655643557,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/18  21:00:00,10.1224956177,2.14861338735,2.37085005598,0.0,1.1000107248,2.2000214496,0.453075963114,0.0,0.453075963114
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079998269,0.0,0.453079998269
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065982017,0.0,0.453065982017
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086352024,0.0,0.453086352024
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072273004,0.0,0.453072273004
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060399555,0.0,0.453060399555
 05/19  06:00:00,7.68280444481,2.14861338735,2.78416424545,0.0,0.5500053624,2.2000214496,0.453076767966,0.0,0.453076767966
 05/19  07:00:00,8.51527169484,2.14861338735,2.51662077069,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/19  08:00:00,16.0551769189,2.14861338735,4.0064670083,0.0,4.9500482616,4.9500482616,0.453108032432,0.0,0.453108032432
 05/19  09:00:00,16.56028936,2.14861338735,4.51157944945,0.0,4.9500482616,4.9500482616,0.453124624371,0.0,0.453124624371
 05/19  10:00:00,16.8619142931,2.14861338735,4.81320438255,0.0,4.9500482616,4.9500482616,0.453131807392,0.0,0.453131807392
 05/19  11:00:00,16.9040317065,2.14861338735,4.85532179598,0.0,4.9500482616,4.9500482616,0.453106929677,0.0,0.453106929677
 05/19  12:00:00,16.1113045704,2.14861338735,4.6126000222,0.0,4.9500482616,4.4000428992,0.453156378947,0.0,0.453156378947
 05/19  13:00:00,17.0035435864,2.14861338735,4.95483367588,0.0,4.9500482616,4.9500482616,0.453164140929,0.0,0.453164140929
 05/19  14:00:00,17.1729974414,2.14861338735,5.12428753089,0.0,4.9500482616,4.9500482616,0.45311898189,0.0,0.45311898189
 05/19  15:00:00,17.2043253783,2.14861338735,5.15561546771,0.0,4.9500482616,4.9500482616,0.453123097601,0.0,0.453123097601
 05/19  16:00:00,17.1300760795,2.14861338735,5.08136616895,0.0,4.9500482616,4.9500482616,0.453131062002,0.0,0.453131062002
 05/19  17:00:00,11.2073907452,2.14861338735,3.55872373384,0.0,2.750026812,2.750026812,0.453118830419,0.0,0.453118830419
 05/19  18:00:00,8.6796675031,2.14861338735,2.68101657895,0.0,1.6500160872,2.2000214496,0.453110298345,0.0,0.453110298345
 05/19  19:00:00,9.50291687891,2.14861338735,2.35276595476,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/19  20:00:00,9.63342569602,2.14861338735,1.88178013427,0.0,1.1000107248,2.2000214496,0.453101369985,0.0,0.453101369985
 05/19  21:00:00,9.32427105757,2.14861338735,1.57262549581,0.0,1.1000107248,2.2000214496,0.453083254675,0.0,0.453083254675
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086006269,0.0,0.453086006269
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071925693,0.0,0.453071925693
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057710398,0.0,0.453057710398
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078023527,0.0,0.453078023527
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068586006,0.0,0.453068586006
 05/20  06:00:00,6.40556820187,2.14861338735,1.50692800252,0.0,0.5500053624,2.2000214496,0.453083350408,0.0,0.453083350408
 05/20  07:00:00,6.22023154217,2.14861338735,1.32159134281,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/20  08:00:00,8.77122844435,2.14861338735,2.22257215779,0.0,1.6500160872,2.750026812,0.453100697704,0.0,0.453100697704
 05/20  09:00:00,9.34468957579,2.14861338735,2.79603328924,0.0,1.6500160872,2.750026812,0.453106404407,0.0,0.453106404407
 05/20  10:00:00,9.56294554413,2.14861338735,3.01428925757,0.0,1.6500160872,2.750026812,0.453107174881,0.0,0.453107174881
 05/20  11:00:00,9.58378918798,2.14861338735,3.03513290142,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  12:00:00,7.67341841014,2.14861338735,2.77477821079,0.0,0.8250080436,1.9250187684,0.45310825679,0.0,0.45310825679
 05/20  13:00:00,7.72154938677,2.14861338735,2.82290918741,0.0,0.8250080436,1.9250187684,0.45310053339,0.0,0.45310053339
 05/20  14:00:00,8.06705909382,2.14861338735,3.16841889447,0.0,0.8250080436,1.9250187684,0.453103407023,0.0,0.453103407023
 05/20  15:00:00,8.17658923119,2.14861338735,3.27794903183,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  16:00:00,7.94762450974,2.14861338735,3.04898431039,0.0,0.8250080436,1.9250187684,0.453094483551,0.0,0.453094483551
 05/20  17:00:00,6.77571117558,2.14861338735,2.70207901983,0.0,0.2750026812,1.6500160872,0.453086361811,0.0,0.453086361811
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080725214,0.0,0.453080725214
 05/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086969162,0.0,0.453086969162
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070019633,0.0,0.453070019633
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305541085,0.0,0.45305541085
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073560619,0.0,0.453073560619
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055087335,0.0,0.453055087335
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070648768,0.0,0.453070648768
 05/21  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061931471,0.0,0.453061931471
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085218221,0.0,0.453085218221
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  09:00:00,2.24203685381,0.190294647269,0.126723438134,0.0,0.2750026812,1.6500160872,0.453087271356,0.0,0.453087271356
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074624297,0.0,0.453074624297
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083624984,0.0,0.453083624984
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065103589,0.0,0.453065103589
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082512731,0.0,0.453082512731
 05/21  16:00:00,2.17431932364,0.148273372316,0.101027182923,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  17:00:00,2.44155013238,0.296546744633,0.21998461934,0.0,0.2750026812,1.6500160872,0.453077169355,0.0,0.453077169355
 05/21  18:00:00,2.01856478841,0.0593093489265,0.0342366710841,0.0,0.2750026812,1.6500160872,0.453081677673,0.0,0.453081677673
 05/21  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085907339,0.0,0.453085907339
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088995625,0.0,0.453088995625
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066673453,0.0,0.453066673453
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082915136,0.0,0.453082915136
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069016226,0.0,0.453069016226
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054611581,0.0,0.453054611581
 05/22  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083988913,0.0,0.453083988913
 05/22  06:00:00,6.09363827334,2.14861338735,1.19499807398,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  07:00:00,6.84350611845,2.14861338735,0.844855194297,0.0,1.6500160872,2.2000214496,0.453097408704,0.0,0.453097408704
 05/22  08:00:00,14.5097018931,2.14861338735,2.46099198252,0.0,4.9500482616,4.9500482616,0.453128158381,0.0,0.453128158381
 05/22  09:00:00,15.3082015731,2.14861338735,3.25949166258,0.0,4.9500482616,4.9500482616,0.453138099042,0.0,0.453138099042
 05/22  10:00:00,15.7009815779,2.14861338735,3.65227166731,0.0,4.9500482616,4.9500482616,0.453131580809,0.0,0.453131580809
 05/22  11:00:00,15.8685764591,2.14861338735,3.81986654851,0.0,4.9500482616,4.9500482616,0.453145065933,0.0,0.453145065933
 05/22  12:00:00,15.1681838591,2.14861338735,3.66947931092,0.0,4.9500482616,4.4000428992,0.453163253185,0.0,0.453163253185
 05/22  13:00:00,16.1198966971,2.14861338735,4.07118678651,0.0,4.9500482616,4.9500482616,0.453133009775,0.0,0.453133009775
 05/22  14:00:00,16.411204401,2.14861338735,4.36249449042,0.0,4.9500482616,4.9500482616,0.453097941613,0.0,0.453097941613
 05/22  15:00:00,16.6400126241,2.14861338735,4.59130271351,0.0,4.9500482616,4.9500482616,0.453106775976,0.0,0.453106775976
 05/22  16:00:00,16.7064614099,2.14861338735,4.65775149933,0.0,4.9500482616,4.9500482616,0.453136314401,0.0,0.453136314401
 05/22  17:00:00,11.2460069334,2.14861338735,3.59733992206,0.0,2.750026812,2.750026812,0.453114131656,0.0,0.453114131656
 05/22  18:00:00,8.86510286272,2.14861338735,2.86645193856,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/22  19:00:00,9.32386753175,2.14861338735,2.17371660759,0.0,1.6500160872,2.2000214496,0.453097440131,0.0,0.453097440131
 05/22  20:00:00,9.2880107423,2.14861338735,1.53636518055,0.0,1.1000107248,2.2000214496,0.453097213627,0.0,0.453097213627
 05/22  21:00:00,9.11621155751,2.14861338735,1.36456599576,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085225411,0.0,0.453085225411
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084749618,0.0,0.453084749618
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070365406,0.0,0.453070365406
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055875166,0.0,0.453055875166
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075903987,0.0,0.453075903987
 05/23  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071980952,0.0,0.453071980952
 05/23  06:00:00,6.13755867367,2.14861338735,1.23891847431,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  07:00:00,7.19768393902,2.14861338735,1.19903301487,0.0,1.6500160872,2.2000214496,0.453109364406,0.0,0.453109364406
 05/23  08:00:00,14.9579441955,2.14861338735,2.90923428496,0.0,4.9500482616,4.9500482616,0.453124975854,0.0,0.453124975854
 05/23  09:00:00,15.553026437,2.14861338735,3.50431652648,0.0,4.9500482616,4.9500482616,0.453128341068,0.0,0.453128341068
 05/23  10:00:00,15.8906764202,2.14861338735,3.8419665096,0.0,4.9500482616,4.9500482616,0.453135218979,0.0,0.453135218979
 05/23  11:00:00,16.0786951611,2.14861338735,4.02998525059,0.0,4.9500482616,4.9500482616,0.453149376968,0.0,0.453149376968
 05/23  12:00:00,15.3653186244,2.14861338735,3.86661407624,0.0,4.9500482616,4.4000428992,0.453120521628,0.0,0.453120521628
 05/23  13:00:00,16.3866900858,2.14861338735,4.33798017521,0.0,4.9500482616,4.9500482616,0.453138164672,0.0,0.453138164672
 05/23  14:00:00,16.7357764123,2.14861338735,4.6870665017,0.0,4.9500482616,4.9500482616,0.453094026108,0.0,0.453094026108
 05/23  15:00:00,16.9318257224,2.14861338735,4.88311581182,0.0,4.9500482616,4.9500482616,0.453118775712,0.0,0.453118775712
 05/23  16:00:00,16.9424574543,2.14861338735,4.8937475437,0.0,4.9500482616,4.9500482616,0.453140904687,0.0,0.453140904687
 05/23  17:00:00,11.5641408651,2.14861338735,3.91547385379,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/23  18:00:00,9.21376070389,2.14861338735,3.21510977973,0.0,1.6500160872,2.2000214496,0.453109090796,0.0,0.453109090796
 05/23  19:00:00,9.44888011662,2.14861338735,2.29872919246,0.0,1.6500160872,2.2000214496,0.453102865586,0.0,0.453102865586
 05/23  20:00:00,9.29588777028,2.14861338735,1.54424220853,0.0,1.1000107248,2.2000214496,0.453097134934,0.0,0.453097134934
 05/23  21:00:00,9.06654646809,2.14861338735,1.31490090634,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081709674,0.0,0.453081709674
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065670889,0.0,0.453065670889
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085577712,0.0,0.453085577712
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071056493,0.0,0.453071056493
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056482938,0.0,0.453056482938
 05/24  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/24  06:00:00,6.57335991855,2.14861338735,1.67471971919,0.0,0.5500053624,2.2000214496,0.453089750621,0.0,0.453089750621
 05/24  07:00:00,7.59703747015,2.14861338735,1.598386546,0.0,1.6500160872,2.2000214496,0.45310412595,0.0,0.45310412595
 05/24  08:00:00,15.2106610328,2.14861338735,3.16195112226,0.0,4.9500482616,4.9500482616,0.453128481692,0.0,0.453128481692
 05/24  09:00:00,15.8258606058,2.14861338735,3.77715069522,0.0,4.9500482616,4.9500482616,0.453133056833,0.0,0.453133056833
 05/24  10:00:00,16.0860758023,2.14861338735,4.03736589178,0.0,4.9500482616,4.9500482616,0.453126491656,0.0,0.453126491656
 05/24  11:00:00,16.2737837394,2.14861338735,4.22507382884,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/24  12:00:00,15.6779502083,2.14861338735,4.1792456601,0.0,4.9500482616,4.4000428992,0.886272022397,0.0,0.886272022397
 05/24  13:00:00,16.8208281842,2.14861338735,4.77211827359,0.0,4.9500482616,4.9500482616,0.453137603094,0.0,0.453137603094
 05/24  14:00:00,16.9677888078,2.14861338735,4.91907889727,0.0,4.9500482616,4.9500482616,0.453109450717,0.0,0.453109450717
 05/24  15:00:00,17.3459078487,2.14861338735,5.29719793814,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/24  16:00:00,17.5391089946,2.14861338735,5.49039908405,0.0,4.9500482616,4.9500482616,0.453127428548,0.0,0.453127428548
 05/24  17:00:00,12.0862885698,2.14861338735,4.43762155845,0.0,2.750026812,2.750026812,0.453120496946,0.0,0.453120496946
 05/24  18:00:00,9.74127299303,2.14861338735,3.74262206888,0.0,1.6500160872,2.2000214496,0.453111978197,0.0,0.453111978197
 05/24  19:00:00,9.91976985021,2.14861338735,2.76961892605,0.0,1.6500160872,2.2000214496,0.453097718078,0.0,0.453097718078
 05/24  20:00:00,9.76715256293,2.14861338735,2.01550700117,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  21:00:00,9.44720559334,2.14861338735,1.69556003158,0.0,1.1000107248,2.2000214496,0.453093296613,0.0,0.453093296613
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073367708,0.0,0.453073367708
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074721235,0.0,0.453074721235
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060095629,0.0,0.453060095629
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079899864,0.0,0.453079899864
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065270058,0.0,0.453065270058
 05/25  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  06:00:00,6.69378006523,2.14861338735,1.79513986588,0.0,0.5500053624,2.2000214496,0.453082162512,0.0,0.453082162512
 05/25  07:00:00,7.91588169824,2.14861338735,1.91723077408,0.0,1.6500160872,2.2000214496,0.453109231345,0.0,0.453109231345
 05/25  08:00:00,15.8294709213,2.14861338735,3.78076101073,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/25  09:00:00,16.3555311841,2.14861338735,4.30682127351,0.0,4.9500482616,4.9500482616,0.453125489496,0.0,0.453125489496
 05/25  10:00:00,16.694701108,2.14861338735,4.64599119742,0.0,4.9500482616,4.9500482616,0.453126297778,0.0,0.453126297778
 05/25  11:00:00,17.0197931301,2.14861338735,4.97108321956,0.0,4.9500482616,4.9500482616,0.453138695739,0.0,0.453138695739
 05/25  12:00:00,16.241356929,2.14861338735,4.74265238084,0.0,4.9500482616,4.4000428992,0.453151821556,0.0,0.453151821556
 05/25  13:00:00,17.2726959955,2.14861338735,5.2239860849,0.0,4.9500482616,4.9500482616,0.453114387788,0.0,0.453114387788
 05/25  14:00:00,17.4146028097,2.14861338735,5.36589289912,0.0,4.9500482616,4.9500482616,0.453115161234,0.0,0.453115161234
 05/25  15:00:00,17.1925496997,2.14861338735,5.14383978913,0.0,4.9500482616,4.9500482616,0.453115893357,0.0,0.453115893357
 05/25  16:00:00,17.4319712398,2.14861338735,5.38326132923,0.0,4.9500482616,4.9500482616,0.453143767665,0.0,0.453143767665
 05/25  17:00:00,12.1623409586,2.14861338735,4.51367394728,0.0,2.750026812,2.750026812,0.45311810167,0.0,0.45311810167
 05/25  18:00:00,9.68382585931,2.14861338735,3.68517493515,0.0,1.6500160872,2.2000214496,0.453108747256,0.0,0.453108747256
 05/25  19:00:00,10.0374935697,2.14861338735,2.88734264555,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/25  20:00:00,10.0054609408,2.14861338735,2.25381537903,0.0,1.1000107248,2.2000214496,0.453094628448,0.0,0.453094628448
 05/25  21:00:00,9.83011508172,2.14861338735,2.07846951997,0.0,1.1000107248,2.2000214496,0.453084121158,0.0,0.453084121158
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076032269,0.0,0.453076032269
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307723437,0.0,0.45307723437
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062509734,0.0,0.453062509734
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082201012,0.0,0.453082201012
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307214806,0.0,0.45307214806
 05/26  06:00:00,7.0280400449,2.14861338735,2.12939984555,0.0,0.5500053624,2.2000214496,0.453080440168,0.0,0.453080440168
 05/26  07:00:00,8.15198704921,2.14861338735,2.15333612505,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/26  08:00:00,16.050820216,2.14861338735,4.00211030547,0.0,4.9500482616,4.9500482616,0.453116188694,0.0,0.453116188694
 05/26  09:00:00,16.8377751138,2.14861338735,4.78906520328,0.0,4.9500482616,4.9500482616,0.45312963658,0.0,0.45312963658
 05/26  10:00:00,17.1660526664,2.14861338735,5.11734275586,0.0,4.9500482616,4.9500482616,0.453133780244,0.0,0.453133780244
 05/26  11:00:00,17.4040324596,2.14861338735,5.35532254903,0.0,4.9500482616,4.9500482616,0.453122457234,0.0,0.453122457234
