Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/26  12:00:00,16.4432731373,2.14861338735,4.94456858918,0.0,4.9500482616,4.4000428992,0.453162089385,0.0,0.453162089385
 05/26  13:00:00,17.3809643277,2.14861338735,5.3322544171,0.0,4.9500482616,4.9500482616,0.453160723847,0.0,0.453160723847
 05/26  14:00:00,17.4148112886,2.14861338735,5.36610137806,0.0,4.9500482616,4.9500482616,0.453118224663,0.0,0.453118224663
 05/26  15:00:00,17.5027558635,2.14861338735,5.45404595297,0.0,4.9500482616,4.9500482616,0.453089645467,0.0,0.453089645467
 05/26  16:00:00,16.9652003107,2.14861338735,4.91649040017,0.0,4.9500482616,4.9500482616,0.453143760652,0.0,0.453143760652
 05/26  17:00:00,11.0209231695,2.14861338735,3.37225615816,0.0,2.750026812,2.750026812,0.453112168336,0.0,0.453112168336
 05/26  18:00:00,8.80092261822,2.14861338735,2.80227169406,0.0,1.6500160872,2.2000214496,0.453111937587,0.0,0.453111937587
 05/26  19:00:00,9.6437066989,2.14861338735,2.49355577474,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/26  20:00:00,9.99692436549,2.14861338735,2.24527880373,0.0,1.1000107248,2.2000214496,0.453103666733,0.0,0.453103666733
 05/26  21:00:00,9.81856150304,2.14861338735,2.06691594128,0.0,1.1000107248,2.2000214496,0.453088743178,0.0,0.453088743178
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053645709,0.0,0.453053645709
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073397748,0.0,0.453073397748
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058557705,0.0,0.453058557705
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078179569,0.0,0.453078179569
 05/27  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071001673,0.0,0.453071001673
 05/27  06:00:00,6.46463410929,2.14861338735,1.56599390994,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/27  07:00:00,6.23216266847,2.14861338735,1.33352246911,0.0,0.5500053624,2.2000214496,0.453094999116,0.0,0.453094999116
 05/27  08:00:00,8.57032736673,2.14861338735,2.02167108017,0.0,1.6500160872,2.750026812,0.453099133476,0.0,0.453099133476
 05/27  09:00:00,8.95277496476,2.14861338735,2.40411867821,0.0,1.6500160872,2.750026812,0.453098476196,0.0,0.453098476196
 05/27  10:00:00,9.3195382006,2.14861338735,2.77088191404,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  11:00:00,9.4716047103,2.14861338735,2.92294842375,0.0,1.6500160872,2.750026812,0.453113889818,0.0,0.453113889818
 05/27  12:00:00,7.59718447469,2.14861338735,2.69854427534,0.0,0.8250080436,1.9250187684,0.453092258946,0.0,0.453092258946
 05/27  13:00:00,7.90504578128,2.14861338735,3.00640558192,0.0,0.8250080436,1.9250187684,0.453072088034,0.0,0.453072088034
 05/27  14:00:00,7.93569937229,2.14861338735,3.03705917294,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  15:00:00,8.07653735751,2.14861338735,3.17789715816,0.0,0.8250080436,1.9250187684,0.45309427882,0.0,0.45309427882
 05/27  16:00:00,8.18747888073,2.14861338735,3.28883868137,0.0,0.8250080436,1.9250187684,0.453090867714,0.0,0.453090867714
 05/27  17:00:00,7.03178001115,2.14861338735,2.9581478554,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308705564,0.0,0.45308705564
 05/27  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083716346,0.0,0.453083716346
 05/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078602308,0.0,0.453078602308
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085491522,0.0,0.453085491522
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070660784,0.0,0.453070660784
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052791252,0.0,0.453052791252
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067819592,0.0,0.453067819592
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084988667,0.0,0.453084988667
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073228687,0.0,0.453073228687
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077386262,0.0,0.453077386262
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083788173,0.0,0.453083788173
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089486655,0.0,0.453089486655
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076368407,0.0,0.453076368407
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307500059,0.0,0.45307500059
 05/28  15:00:00,2.26389680261,0.17792804678,0.160949987431,0.0,0.2750026812,1.6500160872,0.453080321449,0.0,0.453080321449
 05/28  16:00:00,2.87238303658,0.518557166446,0.428807101734,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  17:00:00,2.55020848153,0.364100493885,0.261089219238,0.0,0.2750026812,1.6500160872,0.45308420312,0.0,0.45308420312
 05/28  18:00:00,2.34811057517,0.257007178682,0.166084628086,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  19:00:00,3.16783208474,0.0593093489265,0.0320039674128,0.0,0.2750026812,1.6500160872,0.453076306132,0.0,0.453076306132
 05/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085516318,0.0,0.453085516318
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074675469,0.0,0.453074675469
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071152235,0.0,0.453071152235
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052165888,0.0,0.453052165888
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067124476,0.0,0.453067124476
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082000059,0.0,0.453082000059
 05/29  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071387526,0.0,0.453071387526
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076468388,0.0,0.453076468388
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082789779,0.0,0.453082789779
 05/29  10:00:00,2.24491276817,0.190294647269,0.129599352501,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084645444,0.0,0.453084645444
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073419083,0.0,0.453073419083
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  14:00:00,2.36549483241,0.245481796032,0.19499426797,0.0,0.2750026812,1.6500160872,0.453071886321,0.0,0.453071886321
 05/29  15:00:00,2.81050363012,0.490963592065,0.394521269652,0.0,0.2750026812,1.6500160872,0.453072889901,0.0,0.453072889901
 05/29  16:00:00,2.858181847,0.486841391902,0.446321686697,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  17:00:00,2.87854624758,0.512107441761,0.44142003741,0.0,0.2750026812,1.6500160872,0.453079955723,0.0,0.453079955723
 05/29  18:00:00,2.4835623073,0.296546744633,0.261996794267,0.0,0.2750026812,1.6500160872,0.453086806041,0.0,0.453086806041
 05/29  19:00:00,3.42329149418,0.222410058474,0.124362667298,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078554627,0.0,0.453078554627
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075683159,0.0,0.453075683159
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069528303,0.0,0.453069528303
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085886453,0.0,0.453085886453
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070942923,0.0,0.453070942923
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055857034,0.0,0.453055857034
 05/30  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085495748,0.0,0.453085495748
 05/30  06:00:00,8.02381385645,2.14861338735,3.1251736571,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/30  07:00:00,8.25737318382,2.14861338735,2.25872225966,0.0,1.6500160872,2.2000214496,0.453102531196,0.0,0.453102531196
 05/30  08:00:00,15.6604185446,2.14861338735,3.61170863407,0.0,4.9500482616,4.9500482616,0.453129105603,0.0,0.453129105603
 05/30  09:00:00,16.1967956588,2.14861338735,4.14808574827,0.0,4.9500482616,4.9500482616,0.453136643321,0.0,0.453136643321
 05/30  10:00:00,16.6385070335,2.14861338735,4.58979712293,0.0,4.9500482616,4.9500482616,0.453120930778,0.0,0.453120930778
 05/30  11:00:00,17.0903323661,2.14861338735,5.04162245554,0.0,4.9500482616,4.9500482616,0.453147069308,0.0,0.453147069308
 05/30  12:00:00,16.53881516,2.14861338735,5.04011061188,0.0,4.9500482616,4.4000428992,0.453155996111,0.0,0.453155996111
 05/30  13:00:00,17.4987527391,2.14861338735,5.45004282849,0.0,4.9500482616,4.9500482616,0.453158030605,0.0,0.453158030605
 05/30  14:00:00,17.5983960619,2.14861338735,5.54968615131,0.0,4.9500482616,4.9500482616,0.453106096063,0.0,0.453106096063
 05/30  15:00:00,17.5071768056,2.14861338735,5.45846689504,0.0,4.9500482616,4.9500482616,0.453118085676,0.0,0.453118085676
 05/30  16:00:00,16.4702447245,2.14861338735,4.42153481396,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/30  17:00:00,10.2802794955,2.14861338735,2.63161248412,0.0,2.750026812,2.750026812,0.453128338698,0.0,0.453128338698
 05/30  18:00:00,7.96756530128,2.14861338735,1.96891437712,0.0,1.6500160872,2.2000214496,0.4531116092,0.0,0.4531116092
 05/30  19:00:00,8.90276781257,2.14861338735,1.75261688842,0.0,1.6500160872,2.2000214496,0.453097464096,0.0,0.453097464096
 05/30  20:00:00,9.3666672664,2.14861338735,1.61502170464,0.0,1.1000107248,2.2000214496,0.453069177173,0.0,0.453069177173
 05/30  21:00:00,9.23414487787,2.14861338735,1.48249931611,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053875304,0.0,0.453053875304
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073179912,0.0,0.453073179912
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058049679,0.0,0.453058049679
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077297364,0.0,0.453077297364
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062150763,0.0,0.453062150763
 05/31  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  06:00:00,6.34680944724,2.14861338735,1.44816924789,0.0,0.5500053624,2.2000214496,0.453077283158,0.0,0.453077283158
 05/31  07:00:00,7.36050154912,2.14861338735,1.36185062497,0.0,1.6500160872,2.2000214496,0.453086533559,0.0,0.453086533559
 05/31  08:00:00,15.045884904,2.14861338735,2.99717499341,0.0,4.9500482616,4.9500482616,0.453132038162,0.0,0.453132038162
 05/31  09:00:00,15.3809418999,2.14861338735,3.33223198932,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/31  10:00:00,15.7234542129,2.14861338735,3.6747443023,0.0,4.9500482616,4.9500482616,0.453134682228,0.0,0.453134682228
 05/31  11:00:00,16.1716733579,2.14861338735,4.12296344736,0.0,4.9500482616,4.9500482616,0.453130031097,0.0,0.453130031097
 05/31  12:00:00,15.7370222523,2.14861338735,4.23831770413,0.0,4.9500482616,4.4000428992,0.453156118703,0.0,0.453156118703
 05/31  13:00:00,16.8311381742,2.14861338735,4.78242826366,0.0,4.9500482616,4.9500482616,0.453158304329,0.0,0.453158304329
 05/31  14:00:00,15.9902672771,2.14861338735,3.94155736652,0.0,4.9500482616,4.9500482616,0.45313457809,0.0,0.45313457809
 05/31  15:00:00,15.7565083261,2.14861338735,3.70779841554,0.0,4.9500482616,4.9500482616,0.453123700975,0.0,0.453123700975
 05/31  16:00:00,16.5112337431,2.14861338735,4.46252383255,0.0,4.9500482616,4.9500482616,0.453121606975,0.0,0.453121606975
 05/31  17:00:00,10.9483611999,2.14861338735,3.29969418854,0.0,2.750026812,2.750026812,0.453112839719,0.0,0.453112839719
 05/31  18:00:00,8.32891685681,2.14861338735,2.33026593266,0.0,1.6500160872,2.2000214496,0.453108114898,0.0,0.453108114898
 05/31  19:00:00,8.83018012271,2.14861338735,1.68002919855,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/31  20:00:00,8.9606240432,2.14861338735,1.20897848145,0.0,1.1000107248,2.2000214496,0.453092261359,0.0,0.453092261359
 05/31  21:00:00,8.84676553951,2.14861338735,1.09511997775,0.0,1.1000107248,2.2000214496,0.453067743877,0.0,0.453067743877
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054284455,0.0,0.453054284455
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073557323,0.0,0.453073557323
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058318046,0.0,0.453058318046
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077471461,0.0,0.453077471461
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066765204,0.0,0.453066765204
 06/01  06:00:00,6.51204093783,2.14861338735,1.61340073848,0.0,0.5500053624,2.2000214496,0.453079888756,0.0,0.453079888756
 06/01  07:00:00,7.45880238432,2.14861338735,1.46015146016,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  08:00:00,15.0611161422,2.14861338735,3.01240623167,0.0,4.9500482616,4.9500482616,0.453118983868,0.0,0.453118983868
 06/01  09:00:00,15.6437768038,2.14861338735,3.59506689321,0.0,4.9500482616,4.9500482616,0.453135955276,0.0,0.453135955276
 06/01  10:00:00,16.0480260211,2.14861338735,3.99931611058,0.0,4.9500482616,4.9500482616,0.453131755849,0.0,0.453131755849
 06/01  11:00:00,16.230162592,2.14861338735,4.1814526814,0.0,4.9500482616,4.9500482616,0.453147925798,0.0,0.453147925798
 06/01  12:00:00,15.4385306108,2.14861338735,3.93982606264,0.0,4.9500482616,4.4000428992,0.453118146478,0.0,0.453118146478
 06/01  13:00:00,16.3961174613,2.14861338735,4.34740755077,0.0,4.9500482616,4.9500482616,0.453132942926,0.0,0.453132942926
 06/01  14:00:00,16.7410579996,2.14861338735,4.69234808908,0.0,4.9500482616,4.9500482616,0.453129854498,0.0,0.453129854498
 06/01  15:00:00,17.1798375766,2.14861338735,5.13112766605,0.0,4.9500482616,4.9500482616,0.453107416408,0.0,0.453107416408
 06/01  16:00:00,17.470400228,2.14861338735,5.42169031748,0.0,4.9500482616,4.9500482616,0.453117542962,0.0,0.453117542962
 06/01  17:00:00,11.9667187272,2.14861338735,4.31805171586,0.0,2.750026812,2.750026812,0.453109932457,0.0,0.453109932457
 06/01  18:00:00,9.43115119992,2.14861338735,3.43250027577,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  19:00:00,10.0304244209,2.14861338735,2.88027349671,0.0,1.6500160872,2.2000214496,0.453101647297,0.0,0.453101647297
 06/01  20:00:00,10.223395958,2.14861338735,2.47175039626,0.0,1.1000107248,2.2000214496,0.453105847994,0.0,0.453105847994
 06/01  21:00:00,10.0531152711,2.14861338735,2.30146970931,0.0,1.1000107248,2.2000214496,0.453085372361,0.0,0.453085372361
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082980865,0.0,0.453082980865
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067759682,0.0,0.453067759682
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052407222,0.0,0.453052407222
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071509283,0.0,0.453071509283
 06/02  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306494196,0.0,0.45306494196
 06/02  06:00:00,7.10282972042,2.14861338735,2.20418952107,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  07:00:00,7.83638177428,2.14861338735,1.83773085012,0.0,1.6500160872,2.2000214496,0.453105095568,0.0,0.453105095568
 06/02  08:00:00,15.4819079474,2.14861338735,3.43319803688,0.0,4.9500482616,4.9500482616,0.453130543388,0.0,0.453130543388
 06/02  09:00:00,16.1699587896,2.14861338735,4.121248879,0.0,4.9500482616,4.9500482616,0.453111400119,0.0,0.453111400119
 06/02  10:00:00,16.3674163162,2.14861338735,4.31870640566,0.0,4.9500482616,4.9500482616,0.453132495133,0.0,0.453132495133
 06/02  11:00:00,16.4539642919,2.14861338735,4.40525438133,0.0,4.9500482616,4.9500482616,0.453142463628,0.0,0.453142463628
 06/02  12:00:00,15.6702384974,2.14861338735,4.17153394922,0.0,4.9500482616,4.4000428992,0.453152895988,0.0,0.453152895988
 06/02  13:00:00,16.6849412187,2.14861338735,4.63623130812,0.0,4.9500482616,4.9500482616,0.453132761205,0.0,0.453132761205
 06/02  14:00:00,17.0429208507,2.14861338735,4.99421094011,0.0,4.9500482616,4.9500482616,0.453084882336,0.0,0.453084882336
 06/02  15:00:00,17.4161530125,2.14861338735,5.36744310192,0.0,4.9500482616,4.9500482616,0.45311262819,0.0,0.45311262819
 06/02  16:00:00,17.7187372718,2.14861338735,5.67002736128,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/02  17:00:00,12.162959144,2.14861338735,4.51429213261,0.0,2.750026812,2.750026812,0.453128357196,0.0,0.453128357196
 06/02  18:00:00,9.49119648493,2.14861338735,3.49254556077,0.0,1.6500160872,2.2000214496,0.45311213589,0.0,0.45311213589
 06/02  19:00:00,9.60072049675,2.14861338735,2.83440290593,0.0,1.6500160872,2.2000214496,0.453101955617,0.0,0.453101955617
 06/02  20:00:00,10.2447782088,2.14861338735,2.493132647,0.0,1.1000107248,2.2000214496,0.453096902863,0.0,0.453096902863
 06/02  21:00:00,10.0284373535,2.14861338735,2.27679179177,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071147082,0.0,0.453071147082
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073032658,0.0,0.453073032658
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056345276,0.0,0.453056345276
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075329322,0.0,0.453075329322
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059930733,0.0,0.453059930733
 06/03  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  06:00:00,7.20982047052,2.14861338735,2.31118027116,0.0,0.5500053624,2.2000214496,0.453074609838,0.0,0.453074609838
 06/03  07:00:00,6.96238822226,2.14861338735,2.06374802291,0.0,0.5500053624,2.2000214496,0.45309164295,0.0,0.45309164295
 06/03  08:00:00,9.50543770793,2.14861338735,2.95678142137,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  09:00:00,9.78967845168,2.14861338735,3.24102216512,0.0,1.6500160872,2.750026812,0.453104399447,0.0,0.453104399447
 06/03  10:00:00,9.87406462298,2.14861338735,3.32540833642,0.0,1.6500160872,2.750026812,0.453106832716,0.0,0.453106832716
 06/03  11:00:00,10.1452585536,2.14861338735,3.59660226706,0.0,1.6500160872,2.750026812,0.453111387936,0.0,0.453111387936
 06/03  12:00:00,8.44616006657,2.14861338735,3.54751986721,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  13:00:00,8.50772748304,2.14861338735,3.60908728368,0.0,0.8250080436,1.9250187684,0.453067883238,0.0,0.453067883238
 06/03  14:00:00,8.66166088977,2.14861338735,3.76302069041,0.0,0.8250080436,1.9250187684,0.453098163536,0.0,0.453098163536
 06/03  15:00:00,8.7365079575,2.14861338735,3.83786775815,0.0,0.8250080436,1.9250187684,0.453097309689,0.0,0.453097309689
 06/03  16:00:00,8.72777477983,2.14861338735,3.82913458047,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  17:00:00,7.72069943287,2.14861338735,3.64706727712,0.0,0.2750026812,1.6500160872,0.453085665687,0.0,0.453085665687
 06/03  18:00:00,2.13779212158,0.133446035085,0.0793273180952,0.0,0.2750026812,1.6500160872,0.453086833321,0.0,0.453086833321
 06/03  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088229454,0.0,0.453088229454
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087261804,0.0,0.453087261804
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083765488,0.0,0.453083765488
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067674548,0.0,0.453067674548
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081675938,0.0,0.453081675938
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062318089,0.0,0.453062318089
 06/04  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086852423,0.0,0.453086852423
 06/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  07:00:00,2.16848287878,0.142720985452,0.100743124921,0.0,0.2750026812,1.6500160872,0.453084411057,0.0,0.453084411057
 06/04  08:00:00,2.40858923296,0.253726196359,0.229844268193,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  09:00:00,2.53901632462,0.317157745448,0.296839810771,0.0,0.2750026812,1.6500160872,0.453081905026,0.0,0.453081905026
 06/04  10:00:00,2.42993003162,0.26855353359,0.236357729624,0.0,0.2750026812,1.6500160872,0.45308289305,0.0,0.45308289305
 06/04  11:00:00,2.96843729074,0.57416492413,0.469253598209,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  12:00:00,2.7761890313,0.461308917601,0.389861345298,0.0,0.2750026812,1.6500160872,0.453084879803,0.0,0.453084879803
 06/04  13:00:00,3.04669498831,0.613704490081,0.507971729823,0.0,0.2750026812,1.6500160872,0.45308057632,0.0,0.45308057632
 06/04  14:00:00,3.89678458931,1.00009621758,0.97166960332,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  15:00:00,4.01406181296,1.11408658323,0.974956461332,0.0,0.2750026812,1.6500160872,0.453084232785,0.0,0.453084232785
 06/04  16:00:00,2.92742170345,0.591961925009,0.410441010038,0.0,0.2750026812,1.6500160872,0.453081572659,0.0,0.453081572659
 06/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078951951,0.0,0.453078951951
 06/04  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075982129,0.0,0.453075982129
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062528034,0.0,0.453062528034
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077521507,0.0,0.453077521507
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058141502,0.0,0.453058141502
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077178681,0.0,0.453077178681
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061627727,0.0,0.453061627727
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087805028,0.0,0.453087805028
 06/05  06:00:00,7.83252417108,2.14861338735,2.93388397173,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  07:00:00,8.29157641343,2.14861338735,2.29292548927,0.0,1.6500160872,2.2000214496,0.453088790962,0.0,0.453088790962
 06/05  08:00:00,16.123315084,2.14861338735,4.07460517348,0.0,4.9500482616,4.9500482616,0.453126991875,0.0,0.453126991875
 06/05  09:00:00,16.9398874197,2.14861338735,4.89117750913,0.0,4.9500482616,4.9500482616,0.453129914008,0.0,0.453129914008
 06/05  10:00:00,17.4533761954,2.14861338735,5.4046662848,0.0,4.9500482616,4.9500482616,0.453132098535,0.0,0.453132098535
 06/05  11:00:00,17.8293813094,2.14861338735,5.78067139886,0.0,4.9500482616,4.9500482616,0.453098802058,0.0,0.453098802058
 06/05  12:00:00,17.121964247,2.14861338735,5.62325969887,0.0,4.9500482616,4.4000428992,0.453145705931,0.0,0.453145705931
 06/05  13:00:00,17.981316141,2.14861338735,5.93260623049,0.0,4.9500482616,4.9500482616,0.453150550682,0.0,0.453150550682
 06/05  14:00:00,17.8748810559,2.14861338735,5.82617114532,0.0,4.9500482616,4.9500482616,0.453085652898,0.0,0.453085652898
 06/05  15:00:00,18.2218365735,2.14861338735,6.17312666299,0.0,4.9500482616,4.9500482616,0.453087034385,0.0,0.453087034385
 06/05  16:00:00,17.5809199404,2.14861338735,5.53221002984,0.0,4.9500482616,4.9500482616,0.453138255573,0.0,0.453138255573
 06/05  17:00:00,11.3522825714,2.14861338735,3.70361555999,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/05  18:00:00,9.08950228186,2.14861338735,3.09085135771,0.0,1.6500160872,2.2000214496,0.453108156785,0.0,0.453108156785
 06/05  19:00:00,9.48039261316,2.14861338735,2.71407502234,0.0,1.6500160872,2.2000214496,0.453102636626,0.0,0.453102636626
 06/05  20:00:00,10.1006017447,2.14861338735,2.34895618299,0.0,1.1000107248,2.2000214496,0.453092746159,0.0,0.453092746159
 06/05  21:00:00,9.91276399506,2.14861338735,2.1611184333,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307936322,0.0,0.45307936322
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307933396,0.0,0.45307933396
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063751416,0.0,0.453063751416
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082419392,0.0,0.453082419392
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066811274,0.0,0.453066811274
 06/06  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  06:00:00,7.79451986905,2.14861338735,2.8958796697,0.0,0.5500053624,2.2000214496,0.453080613232,0.0,0.453080613232
 06/06  07:00:00,8.49688226683,2.14861338735,2.49823134268,0.0,1.6500160872,2.2000214496,0.453098175134,0.0,0.453098175134
 06/06  08:00:00,15.9550789932,2.14861338735,3.90636908267,0.0,4.9500482616,4.9500482616,0.453112161337,0.0,0.453112161337
 06/06  09:00:00,16.2658876784,2.14861338735,4.21717776785,0.0,4.9500482616,4.9500482616,0.45312569641,0.0,0.45312569641
 06/06  10:00:00,16.3311144752,2.14861338735,4.28240456462,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/06  11:00:00,16.3187579268,2.14861338735,4.27004801625,0.0,4.9500482616,4.9500482616,0.453128342016,0.0,0.453128342016
 06/06  12:00:00,15.3236511632,2.14861338735,3.82494661509,0.0,4.9500482616,4.4000428992,0.453130694486,0.0,0.453130694486
 06/06  13:00:00,16.1096709203,2.14861338735,4.06096100974,0.0,4.9500482616,4.9500482616,0.886282911259,0.0,0.886282911259
 06/06  14:00:00,16.3979569681,2.14861338735,4.34924705759,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/06  15:00:00,16.6842737099,2.14861338735,4.6355637993,0.0,4.9500482616,4.9500482616,0.453090411745,0.0,0.453090411745
 06/06  16:00:00,16.4226383826,2.14861338735,4.37392847206,0.0,4.9500482616,4.9500482616,0.453126386111,0.0,0.453126386111
 06/06  17:00:00,10.7737022573,2.14861338735,3.12503524593,0.0,2.750026812,2.750026812,0.453109431826,0.0,0.453109431826
 06/06  18:00:00,8.62578897959,2.14861338735,2.62713805544,0.0,1.6500160872,2.2000214496,0.453107397463,0.0,0.453107397463
 06/06  19:00:00,9.23203428491,2.14861338735,2.46571669408,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  20:00:00,9.8330236082,2.14861338735,2.08137804644,0.0,1.1000107248,2.2000214496,0.453101324077,0.0,0.453101324077
 06/06  21:00:00,9.64008735132,2.14861338735,1.88844178956,0.0,1.1000107248,2.2000214496,0.453075917209,0.0,0.453075917209
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079155834,0.0,0.453079155834
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307922522,0.0,0.45307922522
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063529092,0.0,0.453063529092
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082111622,0.0,0.453082111622
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070850984,0.0,0.453070850984
 06/07  06:00:00,7.32674639449,2.14861338735,2.42810619514,0.0,0.5500053624,2.2000214496,0.453064193564,0.0,0.453064193564
 06/07  07:00:00,8.18452328428,2.14861338735,2.18587236013,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/07  08:00:00,15.9356209039,2.14861338735,3.88691099331,0.0,4.9500482616,4.9500482616,0.453120110186,0.0,0.453120110186
 06/07  09:00:00,16.333885927,2.14861338735,4.28517601641,0.0,4.9500482616,4.9500482616,0.453126278352,0.0,0.453126278352
 06/07  10:00:00,16.4781734796,2.14861338735,4.42946356906,0.0,4.9500482616,4.9500482616,0.453134967272,0.0,0.453134967272
 06/07  11:00:00,16.5927806151,2.14861338735,4.54407070451,0.0,4.9500482616,4.9500482616,0.453135014607,0.0,0.453135014607
 06/07  12:00:00,15.9314128986,2.14861338735,4.43270835042,0.0,4.9500482616,4.4000428992,0.453137836461,0.0,0.453137836461
 06/07  13:00:00,17.0270306825,2.14861338735,4.97832077197,0.0,4.9500482616,4.9500482616,0.453118107586,0.0,0.453118107586
 06/07  14:00:00,17.2597646858,2.14861338735,5.21105477522,0.0,4.9500482616,4.9500482616,0.453086744414,0.0,0.453086744414
 06/07  15:00:00,17.3814467723,2.14861338735,5.33273686179,0.0,4.9500482616,4.9500482616,0.453121314163,0.0,0.453121314163
 06/07  16:00:00,17.3300504794,2.14861338735,5.28134056888,0.0,4.9500482616,4.9500482616,0.453121158376,0.0,0.453121158376
 06/07  17:00:00,11.8707802779,2.14861338735,4.22211326653,0.0,2.750026812,2.750026812,0.453107296316,0.0,0.453107296316
 06/07  18:00:00,9.6007115913,2.14861338735,3.60206066715,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/07  19:00:00,9.5503739217,2.14861338735,2.78405633088,0.0,1.6500160872,2.2000214496,0.453097647292,0.0,0.453097647292
 06/07  20:00:00,9.92622105022,2.14861338735,2.17457548846,0.0,1.1000107248,2.2000214496,0.45310501225,0.0,0.45310501225
 06/07  21:00:00,9.66254106967,2.14861338735,1.91089550791,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082651134,0.0,0.453082651134
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054665648,0.0,0.453054665648
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073274749,0.0,0.453073274749
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305747453,0.0,0.45305747453
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076009987,0.0,0.453076009987
 06/08  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070087457,0.0,0.453070087457
 06/08  06:00:00,7.35434525257,2.14861338735,2.45570505321,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  07:00:00,8.27547237663,2.14861338735,2.27682145247,0.0,1.6500160872,2.2000214496,0.453085055651,0.0,0.453085055651
 06/08  08:00:00,16.0278438261,2.14861338735,3.97913391552,0.0,4.9500482616,4.9500482616,0.453121919625,0.0,0.453121919625
 06/08  09:00:00,16.6393125409,2.14861338735,4.59060263039,0.0,4.9500482616,4.9500482616,0.453128045719,0.0,0.453128045719
 06/08  10:00:00,16.9575744139,2.14861338735,4.90886450331,0.0,4.9500482616,4.9500482616,0.453133722391,0.0,0.453133722391
 06/08  11:00:00,17.0620611373,2.14861338735,5.01335122676,0.0,4.9500482616,4.9500482616,0.453109755405,0.0,0.453109755405
 06/08  12:00:00,16.4187508021,2.14861338735,4.92004625395,0.0,4.9500482616,4.4000428992,0.453133688737,0.0,0.453133688737
 06/08  13:00:00,17.4878501429,2.14861338735,5.43914023233,0.0,4.9500482616,4.9500482616,0.453140466175,0.0,0.453140466175
 06/08  14:00:00,17.6572895726,2.14861338735,5.60857966205,0.0,4.9500482616,4.9500482616,0.453080072738,0.0,0.453080072738
 06/08  15:00:00,17.5874043839,2.14861338735,5.5386944733,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/08  16:00:00,17.7464255477,2.14861338735,5.69771563713,0.0,4.9500482616,4.9500482616,0.453125630151,0.0,0.453125630151
 06/08  17:00:00,12.4444072639,2.14861338735,4.79574025255,0.0,2.750026812,2.750026812,0.453101485513,0.0,0.453101485513
 06/08  18:00:00,10.1130726942,2.14861338735,4.11442177004,0.0,1.6500160872,2.2000214496,0.45311058587,0.0,0.45311058587
 06/08  19:00:00,10.4976784063,2.14861338735,3.73136081552,0.0,1.6500160872,2.2000214496,0.453095415282,0.0,0.453095415282
 06/08  20:00:00,11.1861815074,2.14861338735,3.43453594568,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/08  21:00:00,11.0344186093,2.14861338735,3.28277304758,0.0,1.1000107248,2.2000214496,0.453091973154,0.0,0.453091973154
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059232312,0.0,0.453059232312
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077746632,0.0,0.453077746632
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061900502,0.0,0.453061900502
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080321956,0.0,0.453080321956
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066554075,0.0,0.453066554075
 06/09  06:00:00,8.14015882502,2.14861338735,3.24151862566,0.0,0.5500053624,2.2000214496,0.453080119348,0.0,0.453080119348
 06/09  07:00:00,8.77260712277,2.14861338735,2.77395619862,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  08:00:00,16.5958970278,2.14861338735,4.54718711722,0.0,4.9500482616,4.9500482616,0.453103454288,0.0,0.453103454288
 06/09  09:00:00,17.291794497,2.14861338735,5.24308458648,0.0,4.9500482616,4.9500482616,0.453127483506,0.0,0.453127483506
 06/09  10:00:00,17.4577673866,2.14861338735,5.40905747606,0.0,4.9500482616,4.9500482616,0.453132533312,0.0,0.453132533312
 06/09  11:00:00,17.843013315,2.14861338735,5.7943034044,0.0,4.9500482616,4.9500482616,0.453142321069,0.0,0.453142321069
 06/09  12:00:00,17.1970273649,2.14861338735,5.69832281679,0.0,4.9500482616,4.4000428992,0.453157316414,0.0,0.453157316414
 06/09  13:00:00,17.9612202445,2.14861338735,5.91251033398,0.0,4.9500482616,4.9500482616,0.453147421523,0.0,0.453147421523
 06/09  14:00:00,18.1882022231,2.14861338735,6.13949231255,0.0,4.9500482616,4.9500482616,0.453125184086,0.0,0.453125184086
 06/09  15:00:00,18.088958179,2.14861338735,6.04024826846,0.0,4.9500482616,4.9500482616,0.453114877944,0.0,0.453114877944
 06/09  16:00:00,17.700084392,2.14861338735,5.65137448144,0.0,4.9500482616,4.9500482616,0.453128768112,0.0,0.453128768112
 06/09  17:00:00,12.0378155406,2.14861338735,4.38914852927,0.0,2.750026812,2.750026812,0.453105062619,0.0,0.453105062619
 06/09  18:00:00,9.70240623058,2.14861338735,3.70375530642,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  19:00:00,10.0733112926,2.14861338735,3.30699370174,0.0,1.6500160872,2.2000214496,0.453100589366,0.0,0.453100589366
 06/09  20:00:00,10.5771658045,2.14861338735,2.82552024271,0.0,1.1000107248,2.2000214496,0.453100799144,0.0,0.453100799144
 06/09  21:00:00,10.2057164817,2.14861338735,2.45407091994,0.0,1.1000107248,2.2000214496,0.453060162203,0.0,0.453060162203
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076582758,0.0,0.453076582758
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060706637,0.0,0.453060706637
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079043521,0.0,0.453079043521
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063116519,0.0,0.453063116519
 06/10  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055591591,0.0,0.453055591591
 06/10  06:00:00,7.65795559691,2.14861338735,2.75931539756,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/10  07:00:00,7.04254729932,2.14861338735,2.14390709997,0.0,0.5500053624,2.2000214496,0.453091770466,0.0,0.453091770466
 06/10  08:00:00,9.1449614595,2.14861338735,2.59630517294,0.0,1.6500160872,2.750026812,0.453099771346,0.0,0.453099771346
 06/10  09:00:00,9.43128645331,2.14861338735,2.88263016675,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  10:00:00,9.86102766352,2.14861338735,3.31237137697,0.0,1.6500160872,2.750026812,0.453105318315,0.0,0.453105318315
 06/10  11:00:00,10.1055978418,2.14861338735,3.55694155524,0.0,1.6500160872,2.750026812,0.453108805808,0.0,0.453108805808
 06/10  12:00:00,8.25052989909,2.14861338735,3.35188969973,0.0,0.8250080436,1.9250187684,0.453106848214,0.0,0.453106848214
 06/10  13:00:00,8.43742504063,2.14861338735,3.53878484128,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  14:00:00,8.4117217817,2.14861338735,3.51308158235,0.0,0.8250080436,1.9250187684,0.453099121644,0.0,0.453099121644
 06/10  15:00:00,8.27778522278,2.14861338735,3.37914502343,0.0,0.8250080436,1.9250187684,0.453094850115,0.0,0.453094850115
 06/10  16:00:00,8.26978132446,2.14861338735,3.37114112511,0.0,0.8250080436,1.9250187684,0.453089584935,0.0,0.453089584935
 06/10  17:00:00,7.01180313364,2.14861338735,2.93817097788,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090710952,0.0,0.453090710952
 06/10  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091083601,0.0,0.453091083601
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087039018,0.0,0.453087039018
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070225421,0.0,0.453070225421
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305421733,0.0,0.45305421733
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068427809,0.0,0.453068427809
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082376571,0.0,0.453082376571
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068436175,0.0,0.453068436175
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085815373,0.0,0.453085815373
 06/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064400493,0.0,0.453064400493
 06/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079821508,0.0,0.453079821508
 06/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308733403,0.0,0.45308733403
 06/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087431059,0.0,0.453087431059
 06/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084091756,0.0,0.453084091756
 06/11  15:00:00,2.21918103742,0.158158263804,0.136004005209,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  16:00:00,2.24536893147,0.17792804678,0.142422116285,0.0,0.2750026812,1.6500160872,0.45308560643,0.0,0.45308560643
 06/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085702485,0.0,0.453085702485
 06/11  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073462391,0.0,0.453073462391
 06/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074719303,0.0,0.453074719303
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056981593,0.0,0.453056981593
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070988255,0.0,0.453070988255
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054319268,0.0,0.453054319268
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072540427,0.0,0.453072540427
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058481494,0.0,0.453058481494
 06/12  06:00:00,7.37810054507,2.14861338735,2.47946034571,0.0,0.5500053624,2.2000214496,0.453089466176,0.0,0.453089466176
 06/12  07:00:00,8.14274440179,2.14861338735,2.14409347764,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/12  08:00:00,15.9582702779,2.14861338735,3.90956036738,0.0,4.9500482616,4.9500482616,0.453116437539,0.0,0.453116437539
 06/12  09:00:00,16.4360307333,2.14861338735,4.38732082273,0.0,4.9500482616,4.9500482616,0.453115854328,0.0,0.453115854328
 06/12  10:00:00,16.5836862883,2.14861338735,4.53497637771,0.0,4.9500482616,4.9500482616,0.453130755713,0.0,0.453130755713
 06/12  11:00:00,16.8126184239,2.14861338735,4.76390851331,0.0,4.9500482616,4.9500482616,0.453141946275,0.0,0.453141946275
 06/12  12:00:00,16.1366060765,2.14861338735,4.63790152836,0.0,4.9500482616,4.4000428992,0.453120109536,0.0,0.453120109536
 06/12  13:00:00,17.3371628561,2.14861338735,5.2884529455,0.0,4.9500482616,4.9500482616,0.453153381103,0.0,0.453153381103
 06/12  14:00:00,17.4902351726,2.14861338735,5.44152526203,0.0,4.9500482616,4.9500482616,0.453112507053,0.0,0.453112507053
 06/12  15:00:00,17.5614849843,2.14861338735,5.51277507377,0.0,4.9500482616,4.9500482616,0.453111104187,0.0,0.453111104187
 06/12  16:00:00,17.6921342322,2.14861338735,5.64342432164,0.0,4.9500482616,4.9500482616,0.453123623135,0.0,0.453123623135
 06/12  17:00:00,12.2187820985,2.14861338735,4.57011508713,0.0,2.750026812,2.750026812,0.453109290354,0.0,0.453109290354
 06/12  18:00:00,9.58315678656,2.14861338735,3.58450586241,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/12  19:00:00,9.72772642071,2.14861338735,2.96140882988,0.0,1.6500160872,2.2000214496,0.453100286117,0.0,0.453100286117
 06/12  20:00:00,10.318339086,2.14861338735,2.56669352427,0.0,1.1000107248,2.2000214496,0.453104538721,0.0,0.453104538721
 06/12  21:00:00,10.1778525103,2.14861338735,2.42620694851,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090040107,0.0,0.453090040107
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053349136,0.0,0.453053349136
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071541477,0.0,0.453071541477
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055364353,0.0,0.453055364353
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307349735,0.0,0.45307349735
 06/13  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086287926,0.0,0.453086287926
 06/13  06:00:00,7.39022525615,2.14861338735,2.4915850568,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/13  07:00:00,8.21440191901,2.14861338735,2.21575099486,0.0,1.6500160872,2.2000214496,0.453099242993,0.0,0.453099242993
 06/13  08:00:00,15.6985575168,2.14861338735,3.6498476062,0.0,4.9500482616,4.9500482616,0.453125522155,0.0,0.453125522155
 06/13  09:00:00,16.1375189505,2.14861338735,4.08880903996,0.0,4.9500482616,4.9500482616,0.453126971176,0.0,0.453126971176
 06/13  10:00:00,16.5680971488,2.14861338735,4.51938723822,0.0,4.9500482616,4.9500482616,0.453122688081,0.0,0.453122688081
 06/13  11:00:00,17.0539088238,2.14861338735,5.00519891325,0.0,4.9500482616,4.9500482616,0.453134186269,0.0,0.453134186269
 06/13  12:00:00,16.3408813509,2.14861338735,4.84217680277,0.0,4.9500482616,4.4000428992,0.453147396182,0.0,0.453147396182
 06/13  13:00:00,17.2605214556,2.14861338735,5.21181154508,0.0,4.9500482616,4.9500482616,0.453119880396,0.0,0.453119880396
 06/13  14:00:00,17.636440299,2.14861338735,5.58773038846,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  15:00:00,17.8971820551,2.14861338735,5.84847214453,0.0,4.9500482616,4.9500482616,0.453108554542,0.0,0.453108554542
 06/13  16:00:00,17.7585075292,2.14861338735,5.70979761866,0.0,4.9500482616,4.9500482616,0.453135512399,0.0,0.453135512399
 06/13  17:00:00,12.1202636662,2.14861338735,4.47159665487,0.0,2.750026812,2.750026812,0.453109229885,0.0,0.453109229885
 06/13  18:00:00,9.81721260332,2.14861338735,3.81856167917,0.0,1.6500160872,2.2000214496,0.453105362178,0.0,0.453105362178
