Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/13  19:00:00,10.0037266422,2.14861338735,3.23740905136,0.0,1.6500160872,2.2000214496,0.453094472145,0.0,0.453094472145
 06/13  20:00:00,10.4584681247,2.14861338735,2.70682256295,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/13  21:00:00,10.2178422275,2.14861338735,2.46619666578,0.0,1.1000107248,2.2000214496,0.453081775664,0.0,0.453081775664
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084359681,0.0,0.453084359681
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083748649,0.0,0.453083748649
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067554342,0.0,0.453067554342
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085530614,0.0,0.453085530614
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073659141,0.0,0.453073659141
 06/14  06:00:00,7.85005007725,2.14861338735,2.95140987789,0.0,0.5500053624,2.2000214496,0.453079647291,0.0,0.453079647291
 06/14  07:00:00,8.54660287694,2.14861338735,2.54795195279,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/14  08:00:00,16.420437362,2.14861338735,4.37172745141,0.0,4.9500482616,4.9500482616,0.453076448176,0.0,0.453076448176
 06/14  09:00:00,16.977362738,2.14861338735,4.92865282743,0.0,4.9500482616,4.9500482616,0.453133023951,0.0,0.453133023951
 06/14  10:00:00,17.0823040327,2.14861338735,5.03359412218,0.0,4.9500482616,4.9500482616,0.45313317334,0.0,0.45313317334
 06/14  11:00:00,17.0313950299,2.14861338735,4.98268511932,0.0,4.9500482616,4.9500482616,0.453142681906,0.0,0.453142681906
 06/14  12:00:00,16.2756684177,2.14861338735,4.77696386954,0.0,4.9500482616,4.4000428992,0.453153856497,0.0,0.453153856497
 06/14  13:00:00,16.9766110104,2.14861338735,4.92790109984,0.0,4.9500482616,4.9500482616,0.453144962051,0.0,0.453144962051
 06/14  14:00:00,17.1995726289,2.14861338735,5.15086271836,0.0,4.9500482616,4.9500482616,0.453128234916,0.0,0.453128234916
 06/14  15:00:00,17.708804274,2.14861338735,5.66009436347,0.0,4.9500482616,4.9500482616,0.453113137635,0.0,0.453113137635
 06/14  16:00:00,17.7861354237,2.14861338735,5.73742551315,0.0,4.9500482616,4.9500482616,0.453134432693,0.0,0.453134432693
 06/14  17:00:00,11.6590771289,2.14861338735,4.01041011752,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/14  18:00:00,9.1464196088,2.14861338735,3.14776868465,0.0,1.6500160872,2.2000214496,0.453110934801,0.0,0.453110934801
 06/14  19:00:00,9.67788974682,2.14861338735,2.91157215599,0.0,1.6500160872,2.2000214496,0.453098067378,0.0,0.453098067378
 06/14  20:00:00,10.4027832789,2.14861338735,2.65113771716,0.0,1.1000107248,2.2000214496,0.453085795265,0.0,0.453085795265
 06/14  21:00:00,10.2026704147,2.14861338735,2.45102485295,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074508444,0.0,0.453074508444
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056532668,0.0,0.453056532668
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307454192,0.0,0.45307454192
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058236038,0.0,0.453058236038
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307619144,0.0,0.45307619144
 06/15  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  06:00:00,7.08336198514,2.14861338735,2.18472178579,0.0,0.5500053624,2.2000214496,0.453083609954,0.0,0.453083609954
 06/15  07:00:00,8.00209834487,2.14861338735,2.00344742071,0.0,1.6500160872,2.2000214496,0.453101474941,0.0,0.453101474941
 06/15  08:00:00,16.080814515,2.14861338735,4.03210460446,0.0,4.9500482616,4.9500482616,0.453120387217,0.0,0.453120387217
 06/15  09:00:00,16.6363861821,2.14861338735,4.58767627155,0.0,4.9500482616,4.9500482616,0.453129487474,0.0,0.453129487474
 06/15  10:00:00,17.0370465006,2.14861338735,4.98833659,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/15  11:00:00,17.3751422143,2.14861338735,5.32643230379,0.0,4.9500482616,4.9500482616,0.453138487803,0.0,0.453138487803
 06/15  12:00:00,15.7440462104,2.14861338735,4.2453416622,0.0,4.9500482616,4.4000428992,0.453120442268,0.0,0.453120442268
 06/15  13:00:00,15.9446659047,2.14861338735,3.89595599415,0.0,4.9500482616,4.9500482616,0.453148582393,0.0,0.453148582393
 06/15  14:00:00,16.3154165938,2.14861338735,4.26670668322,0.0,4.9500482616,4.9500482616,0.453124105984,0.0,0.453124105984
 06/15  15:00:00,16.4543294239,2.14861338735,4.40561951337,0.0,4.9500482616,4.9500482616,0.45311476497,0.0,0.45311476497
 06/15  16:00:00,16.440888153,2.14861338735,4.39217824244,0.0,4.9500482616,4.9500482616,0.453134705811,0.0,0.453134705811
 06/15  17:00:00,11.2851189938,2.14861338735,3.63645198247,0.0,2.750026812,2.750026812,0.453100193418,0.0,0.453100193418
 06/15  18:00:00,9.2077830162,2.14861338735,3.20913209205,0.0,1.6500160872,2.2000214496,0.453083061446,0.0,0.453083061446
 06/15  19:00:00,9.60498192442,2.14861338735,2.8386643336,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/15  20:00:00,10.2750614031,2.14861338735,2.52341584133,0.0,1.1000107248,2.2000214496,0.453087171217,0.0,0.453087171217
 06/15  21:00:00,10.1349771561,2.14861338735,2.38333159438,0.0,1.1000107248,2.2000214496,0.453074555449,0.0,0.453074555449
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058672911,0.0,0.453058672911
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076624959,0.0,0.453076624959
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060253464,0.0,0.453060253464
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078118352,0.0,0.453078118352
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067486977,0.0,0.453067486977
 06/16  06:00:00,7.13741958783,2.14861338735,2.23877938847,0.0,0.5500053624,2.2000214496,0.453084562773,0.0,0.453084562773
 06/16  07:00:00,8.11330388553,2.14861338735,2.11465296138,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/16  08:00:00,16.0622194912,2.14861338735,4.01350958067,0.0,4.9500482616,4.9500482616,0.453127108059,0.0,0.453127108059
 06/16  09:00:00,16.640087123,2.14861338735,4.59137721246,0.0,4.9500482616,4.9500482616,0.453121992626,0.0,0.453121992626
 06/16  10:00:00,16.8768271256,2.14861338735,4.82811721502,0.0,4.9500482616,4.9500482616,0.453124578035,0.0,0.453124578035
 06/16  11:00:00,16.3475512763,2.14861338735,4.29884136574,0.0,4.9500482616,4.9500482616,0.453136355002,0.0,0.453136355002
 06/16  12:00:00,15.6350904138,2.14861338735,4.13638586566,0.0,4.9500482616,4.4000428992,0.453152238958,0.0,0.453152238958
 06/16  13:00:00,16.738768667,2.14861338735,4.69005875642,0.0,4.9500482616,4.9500482616,0.453152956098,0.0,0.453152956098
 06/16  14:00:00,16.3207956487,2.14861338735,4.27208573817,0.0,4.9500482616,4.9500482616,0.453113920541,0.0,0.453113920541
 06/16  15:00:00,15.8815880811,2.14861338735,3.83287817052,0.0,4.9500482616,4.9500482616,0.453110554401,0.0,0.453110554401
 06/16  16:00:00,15.5270083277,2.14861338735,3.47829841714,0.0,4.9500482616,4.9500482616,0.4530940477,0.0,0.4530940477
 06/16  17:00:00,10.1605175563,2.14861338735,2.51185054499,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/16  18:00:00,7.9431668481,2.14861338735,1.94451592395,0.0,1.6500160872,2.2000214496,0.453095363294,0.0,0.453095363294
 06/16  19:00:00,8.17146198677,2.14861338735,1.40514439595,0.0,1.6500160872,2.2000214496,0.453084937978,0.0,0.453084937978
 06/16  20:00:00,8.65742876099,2.14861338735,0.905783199238,0.0,1.1000107248,2.2000214496,0.453093946456,0.0,0.453093946456
 06/16  21:00:00,8.41258265879,2.14861338735,0.66093709703,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055919577,0.0,0.453055919577
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073753194,0.0,0.453073753194
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057332782,0.0,0.453057332782
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075139707,0.0,0.453075139707
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058699256,0.0,0.453058699256
 06/17  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  06:00:00,5.99742391032,2.14861338735,1.09878371096,0.0,0.5500053624,2.2000214496,0.453089500947,0.0,0.453089500947
 06/17  07:00:00,5.93123599522,2.14861338735,1.03259579586,0.0,0.5500053624,2.2000214496,0.453093911497,0.0,0.453093911497
 06/17  08:00:00,8.1698865009,2.14861338735,1.62123021435,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/17  09:00:00,8.59242253783,2.14861338735,2.04376625127,0.0,1.6500160872,2.750026812,0.453104113003,0.0,0.453104113003
 06/17  10:00:00,8.94745356269,2.14861338735,2.39879727614,0.0,1.6500160872,2.750026812,0.453106407246,0.0,0.453106407246
 06/17  11:00:00,9.14196619009,2.14861338735,2.59330990353,0.0,1.6500160872,2.750026812,0.45310865988,0.0,0.45310865988
 06/17  12:00:00,7.1648360693,2.14861338735,2.26619586995,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  13:00:00,7.24060758359,2.14861338735,2.34196738423,0.0,0.8250080436,1.9250187684,0.453089707526,0.0,0.453089707526
 06/17  14:00:00,7.39595189025,2.14861338735,2.49731169089,0.0,0.8250080436,1.9250187684,0.453074772199,0.0,0.453074772199
 06/17  15:00:00,7.43749284444,2.14861338735,2.53885264509,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  16:00:00,7.58567654277,2.14861338735,2.68703634341,0.0,0.8250080436,1.9250187684,0.45309066481,0.0,0.45309066481
 06/17  17:00:00,6.47862852242,2.14861338735,2.40499636666,0.0,0.2750026812,1.6500160872,0.453080798773,0.0,0.453080798773
 06/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083714695,0.0,0.453083714695
 06/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086444689,0.0,0.453086444689
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086566998,0.0,0.453086566998
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084450681,0.0,0.453084450681
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066609546,0.0,0.453066609546
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080049577,0.0,0.453080049577
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059864303,0.0,0.453059864303
 06/18  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082148418,0.0,0.453082148418
 06/18  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079574991,0.0,0.453079574991
 06/18  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083241657,0.0,0.453083241657
 06/18  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081461912,0.0,0.453081461912
 06/18  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078163268,0.0,0.453078163268
 06/18  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073182722,0.0,0.453073182722
 06/18  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  15:00:00,2.22902725049,0.17792804678,0.126080435306,0.0,0.2750026812,1.6500160872,0.453072797922,0.0,0.453072797922
 06/18  16:00:00,2.33629396531,0.237237395706,0.174037801196,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,2.09911460675,0.118618697853,0.0554771404926,0.0,0.2750026812,1.6500160872,0.453083905835,0.0,0.453083905835
 06/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308372379,0.0,0.45308372379
 06/18  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086102079,0.0,0.453086102079
 06/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086146776,0.0,0.453086146776
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530623886,0.0,0.4530623886
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076547871,0.0,0.453076547871
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060386192,0.0,0.453060386192
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078024455,0.0,0.453078024455
 06/19  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069683341,0.0,0.453069683341
 06/19  06:00:00,7.67941859463,2.14861338735,2.78077839528,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,8.48114925649,2.14861338735,2.48249833234,0.0,1.6500160872,2.2000214496,0.453092229661,0.0,0.453092229661
 06/19  08:00:00,16.1097948046,2.14861338735,4.06108489403,0.0,4.9500482616,4.9500482616,0.453122639265,0.0,0.453122639265
 06/19  09:00:00,16.6778695132,2.14861338735,4.62915960269,0.0,4.9500482616,4.9500482616,0.453123147239,0.0,0.453123147239
 06/19  10:00:00,17.116703524,2.14861338735,5.06799361345,0.0,4.9500482616,4.9500482616,0.453127295832,0.0,0.453127295832
 06/19  11:00:00,17.4632923967,2.14861338735,5.41458248617,0.0,4.9500482616,4.9500482616,0.45312639241,0.0,0.45312639241
 06/19  12:00:00,16.834179954,2.14861338735,5.33547540582,0.0,4.9500482616,4.4000428992,0.453142763703,0.0,0.453142763703
 06/19  13:00:00,17.541333342,2.14861338735,5.49262343143,0.0,4.9500482616,4.9500482616,0.45314193432,0.0,0.45314193432
 06/19  14:00:00,17.1148486268,2.14861338735,5.06613871628,0.0,4.9500482616,4.9500482616,0.453113232678,0.0,0.453113232678
 06/19  15:00:00,17.2273768264,2.14861338735,5.17866691581,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/19  16:00:00,17.6991952481,2.14861338735,5.65048533752,0.0,4.9500482616,4.9500482616,0.453110776805,0.0,0.453110776805
 06/19  17:00:00,12.3040294022,2.14861338735,4.65536239082,0.0,2.750026812,2.750026812,0.453106461902,0.0,0.453106461902
 06/19  18:00:00,9.74476530556,2.14861338735,3.7461143814,0.0,1.6500160872,2.2000214496,0.453108467535,0.0,0.453108467535
 06/19  19:00:00,9.8837882542,2.14861338735,3.11747066338,0.0,1.6500160872,2.2000214496,0.453100505751,0.0,0.453100505751
 06/19  20:00:00,10.4282119512,2.14861338735,2.67656638945,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  21:00:00,10.2285271318,2.14861338735,2.47688157005,0.0,1.1000107248,2.2000214496,0.453075205457,0.0,0.453075205457
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077691594,0.0,0.453077691594
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059697539,0.0,0.453059697539
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077276921,0.0,0.453077276921
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060647632,0.0,0.453060647632
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082463618,0.0,0.453082463618
 06/20  06:00:00,7.58882881306,2.14861338735,2.6901886137,0.0,0.5500053624,2.2000214496,0.453075756863,0.0,0.453075756863
 06/20  07:00:00,8.40689990958,2.14861338735,2.40824898543,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  08:00:00,16.0758137737,2.14861338735,4.02710386312,0.0,4.9500482616,4.9500482616,0.453114927358,0.0,0.453114927358
 06/20  09:00:00,16.4969024883,2.14861338735,4.44819257774,0.0,4.9500482616,4.9500482616,0.453126811653,0.0,0.453126811653
 06/20  10:00:00,16.7047970788,2.14861338735,4.65608716829,0.0,4.9500482616,4.9500482616,0.453129649141,0.0,0.453129649141
 06/20  11:00:00,16.8832424182,2.14861338735,4.8345325076,0.0,4.9500482616,4.9500482616,0.453141793485,0.0,0.453141793485
 06/20  12:00:00,16.2865985351,2.14861338735,4.78789398699,0.0,4.9500482616,4.4000428992,0.453149134947,0.0,0.453149134947
 06/20  13:00:00,17.6589420603,2.14861338735,5.6102321497,0.0,4.9500482616,4.9500482616,0.453150036869,0.0,0.453150036869
 06/20  14:00:00,18.1077641448,2.14861338735,6.05905423429,0.0,4.9500482616,4.9500482616,0.453104579078,0.0,0.453104579078
 06/20  15:00:00,18.2167620808,2.14861338735,6.16805217022,0.0,4.9500482616,4.9500482616,0.453100226345,0.0,0.453100226345
 06/20  16:00:00,18.1584699059,2.14861338735,6.10975999539,0.0,4.9500482616,4.9500482616,0.453132729925,0.0,0.453132729925
 06/20  17:00:00,12.3636606266,2.14861338735,4.71499361522,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/20  18:00:00,9.86710648554,2.14861338735,3.86845556138,0.0,1.6500160872,2.2000214496,0.453103626662,0.0,0.453103626662
 06/20  19:00:00,10.1702608835,2.14861338735,3.40394329271,0.0,1.6500160872,2.2000214496,0.453100705592,0.0,0.453100705592
 06/20  20:00:00,10.6408836844,2.14861338735,2.88923812261,0.0,1.1000107248,2.2000214496,0.453094588017,0.0,0.453094588017
 06/20  21:00:00,10.2794179713,2.14861338735,2.52777240958,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072925639,0.0,0.453072925639
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073239371,0.0,0.453073239371
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055232685,0.0,0.453055232685
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072758999,0.0,0.453072758999
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056047597,0.0,0.453056047597
 06/21  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  06:00:00,6.98606350001,2.14861338735,2.08742330065,0.0,0.5500053624,2.2000214496,0.453085607737,0.0,0.453085607737
 06/21  07:00:00,7.70890687571,2.14861338735,1.71025595156,0.0,1.6500160872,2.2000214496,0.453095832823,0.0,0.453095832823
 06/21  08:00:00,15.3427182644,2.14861338735,3.2940083538,0.0,4.9500482616,4.9500482616,0.453124405316,0.0,0.453124405316
 06/21  09:00:00,15.7160590474,2.14861338735,3.66734913686,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/21  10:00:00,15.8121940021,2.14861338735,3.76348409151,0.0,4.9500482616,4.9500482616,0.453125426715,0.0,0.453125426715
 06/21  11:00:00,15.9733897895,2.14861338735,3.92467987893,0.0,4.9500482616,4.9500482616,0.453132573701,0.0,0.453132573701
 06/21  12:00:00,15.3226195472,2.14861338735,3.82391499906,0.0,4.9500482616,4.4000428992,0.453149491165,0.0,0.453149491165
 06/21  13:00:00,16.4279844477,2.14861338735,4.37927453711,0.0,4.9500482616,4.9500482616,0.453127405251,0.0,0.453127405251
 06/21  14:00:00,16.6926934902,2.14861338735,4.64398357969,0.0,4.9500482616,4.9500482616,0.453129154295,0.0,0.453129154295
 06/21  15:00:00,16.8303840509,2.14861338735,4.7816741403,0.0,4.9500482616,4.9500482616,0.453121299494,0.0,0.453121299494
 06/21  16:00:00,16.7795965256,2.14861338735,4.73088661504,0.0,4.9500482616,4.9500482616,0.453131075869,0.0,0.453131075869
 06/21  17:00:00,11.4176676733,2.14861338735,3.76900066191,0.0,2.750026812,2.750026812,0.4531110661,0.0,0.4531110661
 06/21  18:00:00,9.28585422376,2.14861338735,3.2872032996,0.0,1.6500160872,2.2000214496,0.453108477732,0.0,0.453108477732
 06/21  19:00:00,9.53645107397,2.14861338735,2.77013348315,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/21  20:00:00,9.88808590596,2.14861338735,2.1364403442,0.0,1.1000107248,2.2000214496,0.453101150251,0.0,0.453101150251
 06/21  21:00:00,9.57512743515,2.14861338735,1.8234818734,0.0,1.1000107248,2.2000214496,0.453082169654,0.0,0.453082169654
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079704228,0.0,0.453079704228
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306302179,0.0,0.45306302179
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080418393,0.0,0.453080418393
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063676744,0.0,0.453063676744
 06/22  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089275306,0.0,0.453089275306
 06/22  06:00:00,6.97535993371,2.14861338735,2.07671973436,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  07:00:00,7.84023569933,2.14861338735,1.84158477517,0.0,1.6500160872,2.2000214496,0.453097389346,0.0,0.453097389346
 06/22  08:00:00,15.5642359604,2.14861338735,3.51552604983,0.0,4.9500482616,4.9500482616,0.453121941352,0.0,0.453121941352
 06/22  09:00:00,16.1762376475,2.14861338735,4.12752773696,0.0,4.9500482616,4.9500482616,0.453131052933,0.0,0.453131052933
 06/22  10:00:00,16.6078960796,2.14861338735,4.55918616902,0.0,4.9500482616,4.9500482616,0.453120009253,0.0,0.453120009253
 06/22  11:00:00,16.857017358,2.14861338735,4.80830744746,0.0,4.9500482616,4.9500482616,0.453140017784,0.0,0.453140017784
 06/22  12:00:00,15.9679653476,2.14861338735,4.46926079946,0.0,4.9500482616,4.4000428992,0.453155120171,0.0,0.453155120171
 06/22  13:00:00,17.2213223545,2.14861338735,5.17261244395,0.0,4.9500482616,4.9500482616,0.453126720083,0.0,0.453126720083
 06/22  14:00:00,17.1298011962,2.14861338735,5.08109128561,0.0,4.9500482616,4.9500482616,0.453121508972,0.0,0.453121508972
 06/22  15:00:00,16.4080510838,2.14861338735,4.35934117329,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/22  16:00:00,16.6326986372,2.14861338735,4.58398872663,0.0,4.9500482616,4.9500482616,0.453126196906,0.0,0.453126196906
 06/22  17:00:00,11.7521910435,2.14861338735,4.10352403215,0.0,2.750026812,2.750026812,0.453115522881,0.0,0.453115522881
 06/22  18:00:00,9.5657340699,2.14861338735,3.56708314574,0.0,1.6500160872,2.2000214496,0.453105997133,0.0,0.453105997133
 06/22  19:00:00,10.0292270064,2.14861338735,3.26290941557,0.0,1.6500160872,2.2000214496,0.453086314841,0.0,0.453086314841
 06/22  20:00:00,10.3824057866,2.14861338735,2.63076022488,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  21:00:00,10.0955576631,2.14861338735,2.34391210137,0.0,1.1000107248,2.2000214496,0.453063219793,0.0,0.453063219793
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082865731,0.0,0.453082865731
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066132809,0.0,0.453066132809
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083462284,0.0,0.453083462284
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066673416,0.0,0.453066673416
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088217889,0.0,0.453088217889
 06/23  06:00:00,7.37199125839,2.14861338735,2.47335105903,0.0,0.5500053624,2.2000214496,0.453079907486,0.0,0.453079907486
 06/23  07:00:00,8.1882104581,2.14861338735,2.18955953394,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/23  08:00:00,15.9090934647,2.14861338735,3.86038355417,0.0,4.9500482616,4.9500482616,0.453119825306,0.0,0.453119825306
 06/23  09:00:00,16.4307271936,2.14861338735,4.38201728301,0.0,4.9500482616,4.9500482616,0.453130553723,0.0,0.453130553723
 06/23  10:00:00,16.8010543236,2.14861338735,4.75234441305,0.0,4.9500482616,4.9500482616,0.453124414241,0.0,0.453124414241
 06/23  11:00:00,16.8882303733,2.14861338735,4.83952046273,0.0,4.9500482616,4.9500482616,0.45314111541,0.0,0.45314111541
 06/23  12:00:00,15.5088972952,2.14861338735,4.01019274706,0.0,4.9500482616,4.4000428992,0.453148474222,0.0,0.453148474222
 06/23  13:00:00,15.7080356617,2.14861338735,3.65932575115,0.0,4.9500482616,4.9500482616,0.453148250569,0.0,0.453148250569
 06/23  14:00:00,15.8160299492,2.14861338735,3.76732003866,0.0,4.9500482616,4.9500482616,0.453103005432,0.0,0.453103005432
 06/23  15:00:00,16.2432281762,2.14861338735,4.19451826567,0.0,4.9500482616,4.9500482616,0.453117283334,0.0,0.453117283334
 06/23  16:00:00,16.166094475,2.14861338735,4.11738456444,0.0,4.9500482616,4.9500482616,0.453127281073,0.0,0.453127281073
 06/23  17:00:00,10.576843782,2.14861338735,2.92817677064,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/23  18:00:00,8.28728412044,2.14861338735,2.28863319629,0.0,1.6500160872,2.2000214496,0.453106656911,0.0,0.453106656911
 06/23  19:00:00,8.77955809609,2.14861338735,2.01324050527,0.0,1.6500160872,2.2000214496,0.453072961156,0.0,0.453072961156
 06/23  20:00:00,9.5321998634,2.14861338735,1.78055430165,0.0,1.1000107248,2.2000214496,0.453099276989,0.0,0.453099276989
 06/23  21:00:00,9.38226185781,2.14861338735,1.63061629606,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081694119,0.0,0.453081694119
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064831018,0.0,0.453064831018
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082120775,0.0,0.453082120775
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065265583,0.0,0.453065265583
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082523321,0.0,0.453082523321
 06/24  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  06:00:00,6.55259425701,2.14861338735,1.65395405766,0.0,0.5500053624,2.2000214496,0.453076051032,0.0,0.453076051032
 06/24  07:00:00,6.32746650504,2.14861338735,1.42882630569,0.0,0.5500053624,2.2000214496,0.453077152018,0.0,0.453077152018
 06/24  08:00:00,8.46796245456,2.14861338735,1.919306168,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  09:00:00,8.60598668711,2.14861338735,2.05733040056,0.0,1.6500160872,2.750026812,0.453019952807,0.0,0.453019952807
 06/24  10:00:00,8.71083225584,2.14861338735,2.16217596928,0.0,1.6500160872,2.750026812,0.453103237102,0.0,0.453103237102
 06/24  11:00:00,8.7403699536,2.14861338735,2.19171366704,0.0,1.6500160872,2.750026812,0.453067768513,0.0,0.453067768513
 06/24  12:00:00,6.99351735805,2.14861338735,2.09487715869,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  13:00:00,7.54138841849,2.14861338735,2.64274821913,0.0,0.8250080436,1.9250187684,0.453106848885,0.0,0.453106848885
 06/24  14:00:00,7.88252691262,2.14861338735,2.98388671327,0.0,0.8250080436,1.9250187684,0.453101390781,0.0,0.453101390781
 06/24  15:00:00,7.8421764021,2.14861338735,2.94353620274,0.0,0.8250080436,1.9250187684,0.453084625809,0.0,0.453084625809
 06/24  16:00:00,7.70150455594,2.14861338735,2.80286435658,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  17:00:00,6.46209122262,2.14861338735,2.38845906687,0.0,0.2750026812,1.6500160872,0.45308789266,0.0,0.45308789266
 06/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086939574,0.0,0.453086939574
 06/24  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085929097,0.0,0.453085929097
 06/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081212506,0.0,0.453081212506
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060308934,0.0,0.453060308934
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076180002,0.0,0.453076180002
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055545558,0.0,0.453055545558
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068728144,0.0,0.453068728144
 06/25  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076215142,0.0,0.453076215142
 06/25  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069916121,0.0,0.453069916121
 06/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308340624,0.0,0.45308340624
 06/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080140583,0.0,0.453080140583
 06/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085262593,0.0,0.453085262593
 06/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093161297,0.0,0.453093161297
 06/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082486373,0.0,0.453082486373
 06/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074596427,0.0,0.453074596427
 06/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070872305,0.0,0.453070872305
 06/25  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065860968,0.0,0.453065860968
 06/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088315521,0.0,0.453088315521
 06/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065764846,0.0,0.453065764846
 06/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079548722,0.0,0.453079548722
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062965608,0.0,0.453062965608
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308010607,0.0,0.45308010607
 06/26  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071158709,0.0,0.453071158709
 06/26  06:00:00,6.50912751899,2.14861338735,1.61048731964,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  07:00:00,7.41079875044,2.14861338735,1.41214782629,0.0,1.6500160872,2.2000214496,0.453099605062,0.0,0.453099605062
 06/26  08:00:00,14.8625844146,2.14861338735,2.81387450404,0.0,4.9500482616,4.9500482616,0.453110372614,0.0,0.453110372614
 06/26  09:00:00,15.2585885545,2.14861338735,3.20987864397,0.0,4.9500482616,4.9500482616,0.453116767028,0.0,0.453116767028
 06/26  10:00:00,15.3549267638,2.14861338735,3.30621685327,0.0,4.9500482616,4.9500482616,0.453128049782,0.0,0.453128049782
 06/26  11:00:00,15.2790461005,2.14861338735,3.23033618992,0.0,4.9500482616,4.9500482616,0.453114663766,0.0,0.453114663766
 06/26  12:00:00,14.4820046425,2.14861338735,2.9833000943,0.0,4.9500482616,4.4000428992,0.453127603629,0.0,0.453127603629
 06/26  13:00:00,15.681506927,2.14861338735,3.63279701645,0.0,4.9500482616,4.9500482616,0.453124817081,0.0,0.453124817081
 06/26  14:00:00,15.7202886338,2.14861338735,3.67157872327,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  15:00:00,15.3796851341,2.14861338735,3.33097522355,0.0,4.9500482616,4.9500482616,0.453107948758,0.0,0.453107948758
 06/26  16:00:00,15.1928457148,2.14861338735,3.14413580428,0.0,4.9500482616,4.9500482616,0.453116491171,0.0,0.453116491171
 06/26  17:00:00,9.67794377122,2.14861338735,2.02927675987,0.0,2.750026812,2.750026812,0.453109061313,0.0,0.453109061313
 06/26  18:00:00,7.41644321707,2.14861338735,1.41779229292,0.0,1.6500160872,2.2000214496,0.453092763344,0.0,0.453092763344
 06/26  19:00:00,8.00609809767,2.14861338735,1.23978050685,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/26  20:00:00,8.84122192185,2.14861338735,1.08957636009,0.0,1.1000107248,2.2000214496,0.453093703937,0.0,0.453093703937
 06/26  21:00:00,8.77406715445,2.14861338735,1.0224215927,0.0,1.1000107248,2.2000214496,0.453064280754,0.0,0.453064280754
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082962338,0.0,0.453082962338
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065994597,0.0,0.453065994597
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083056112,0.0,0.453083056112
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066032593,0.0,0.453066032593
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088700562,0.0,0.453088700562
 06/27  06:00:00,6.12246247153,2.14861338735,1.22382227217,0.0,0.5500053624,2.2000214496,0.453079428248,0.0,0.453079428248
 06/27  07:00:00,7.04802422391,2.14861338735,1.04937329975,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/27  08:00:00,14.5668050038,2.14861338735,2.51809509321,0.0,4.9500482616,4.9500482616,0.453103077309,0.0,0.453103077309
 06/27  09:00:00,14.8383432261,2.14861338735,2.78963331556,0.0,4.9500482616,4.9500482616,0.453110102471,0.0,0.453110102471
 06/27  10:00:00,15.1526381549,2.14861338735,3.10392824431,0.0,4.9500482616,4.9500482616,0.453120425947,0.0,0.453120425947
 06/27  11:00:00,15.4248411209,2.14861338735,3.37613121031,0.0,4.9500482616,4.9500482616,0.453126369202,0.0,0.453126369202
 06/27  12:00:00,14.6966739545,2.14861338735,3.19796940632,0.0,4.9500482616,4.4000428992,0.453150624399,0.0,0.453150624399
 06/27  13:00:00,15.7177035988,2.14861338735,3.66899368822,0.0,4.9500482616,4.9500482616,0.453131216209,0.0,0.453131216209
 06/27  14:00:00,15.796695871,2.14861338735,3.74798596045,0.0,4.9500482616,4.9500482616,0.453103503112,0.0,0.453103503112
 06/27  15:00:00,15.9658974772,2.14861338735,3.91718756662,0.0,4.9500482616,4.9500482616,0.453095370553,0.0,0.453095370553
 06/27  16:00:00,16.1123923295,2.14861338735,4.06368241891,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  17:00:00,10.5309603312,2.14861338735,2.88229331987,0.0,2.750026812,2.750026812,0.453115729448,0.0,0.453115729448
 06/27  18:00:00,7.96705938323,2.14861338735,1.96840845907,0.0,1.6500160872,2.2000214496,0.453096764689,0.0,0.453096764689
 06/27  19:00:00,8.43950792399,2.14861338735,1.67319033317,0.0,1.6500160872,2.2000214496,0.453061187616,0.0,0.453061187616
 06/27  20:00:00,9.34018281482,2.14861338735,1.58853725307,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  21:00:00,9.28927944554,2.14861338735,1.53763388378,0.0,1.1000107248,2.2000214496,0.453081719115,0.0,0.453081719115
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065163037,0.0,0.453065163037
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082213796,0.0,0.453082213796
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065145351,0.0,0.453065145351
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082147458,0.0,0.453082147458
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065064522,0.0,0.453065064522
 06/28  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  06:00:00,7.2583067749,2.14861338735,2.35966657555,0.0,0.5500053624,2.2000214496,0.453058862694,0.0,0.453058862694
 06/28  07:00:00,8.38238585905,2.14861338735,2.3837349349,0.0,1.6500160872,2.2000214496,0.453086900533,0.0,0.453086900533
 06/28  08:00:00,16.0759134048,2.14861338735,4.02720349425,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  09:00:00,16.3212412372,2.14861338735,4.27253132667,0.0,4.9500482616,4.9500482616,0.453114276982,0.0,0.453114276982
 06/28  10:00:00,16.4017630377,2.14861338735,4.35305312711,0.0,4.9500482616,4.9500482616,0.45310654626,0.0,0.45310654626
 06/28  11:00:00,16.7531880346,2.14861338735,4.70447812403,0.0,4.9500482616,4.9500482616,0.453133603115,0.0,0.453133603115
 06/28  12:00:00,16.2391049689,2.14861338735,4.7404004207,0.0,4.9500482616,4.4000428992,0.453144618706,0.0,0.453144618706
 06/28  13:00:00,17.2948261107,2.14861338735,5.24611620014,0.0,4.9500482616,4.9500482616,0.453131879987,0.0,0.453131879987
 06/28  14:00:00,17.2055039054,2.14861338735,5.15679399484,0.0,4.9500482616,4.9500482616,0.453118191784,0.0,0.453118191784
 06/28  15:00:00,17.095788754,2.14861338735,5.04707884348,0.0,4.9500482616,4.9500482616,0.453119044949,0.0,0.453119044949
 06/28  16:00:00,17.1963663302,2.14861338735,5.14765641968,0.0,4.9500482616,4.9500482616,0.453108757764,0.0,0.453108757764
 06/28  17:00:00,11.7948418897,2.14861338735,4.14617487836,0.0,2.750026812,2.750026812,0.453077559421,0.0,0.453077559421
 06/28  18:00:00,9.38481947069,2.14861338735,3.38616854654,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/28  19:00:00,9.74535492366,2.14861338735,2.97903733284,0.0,1.6500160872,2.2000214496,0.453093812088,0.0,0.453093812088
 06/28  20:00:00,10.3554024999,2.14861338735,2.60375693816,0.0,1.1000107248,2.2000214496,0.453091922477,0.0,0.453091922477
 06/28  21:00:00,10.182870584,2.14861338735,2.43122502222,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079373913,0.0,0.453079373913
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060434555,0.0,0.453060434555
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077436999,0.0,0.453077436999
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060278449,0.0,0.453060278449
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077249,0.0,0.453077249
 06/29  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  06:00:00,8.34792651743,2.14861338735,3.44928631808,0.0,0.5500053624,2.2000214496,0.453088737573,0.0,0.453088737573
 06/29  07:00:00,9.05562964308,2.14861338735,3.05697871893,0.0,1.6500160872,2.2000214496,0.453101845928,0.0,0.453101845928
 06/29  08:00:00,16.7240354044,2.14861338735,4.67532549387,0.0,4.9500482616,4.9500482616,0.453119518479,0.0,0.453119518479
 06/29  09:00:00,17.0909909145,2.14861338735,5.04228100394,0.0,4.9500482616,4.9500482616,0.45312842408,0.0,0.45312842408
 06/29  10:00:00,17.3561006879,2.14861338735,5.30739077735,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/29  11:00:00,17.4755867527,2.14861338735,5.42687684213,0.0,4.9500482616,4.9500482616,0.453105578767,0.0,0.453105578767
 06/29  12:00:00,16.8952898497,2.14861338735,5.39658530155,0.0,4.9500482616,4.4000428992,0.45312619329,0.0,0.45312619329
 06/29  13:00:00,17.3343021569,2.14861338735,5.28559224632,0.0,4.9500482616,4.9500482616,0.45314124048,0.0,0.45314124048
 06/29  14:00:00,17.6794735728,2.14861338735,5.6307636622,0.0,4.9500482616,4.9500482616,0.453086328508,0.0,0.453086328508
 06/29  15:00:00,18.0891063815,2.14861338735,6.04039647094,0.0,4.9500482616,4.9500482616,0.453121680545,0.0,0.453121680545
 06/29  16:00:00,18.0399192949,2.14861338735,5.99120938432,0.0,4.9500482616,4.9500482616,0.453129083241,0.0,0.453129083241
 06/29  17:00:00,12.4087038146,2.14861338735,4.76003680322,0.0,2.750026812,2.750026812,0.4530173664,0.0,0.4530173664
 06/29  18:00:00,10.0655026467,2.14861338735,4.06685172258,0.0,1.6500160872,2.2000214496,0.453105859908,0.0,0.453105859908
 06/29  19:00:00,10.5189932583,2.14861338735,3.75267566749,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  20:00:00,11.1880831025,2.14861338735,3.43643754075,0.0,1.1000107248,2.2000214496,0.453089689714,0.0,0.453089689714
 06/29  21:00:00,10.9030845393,2.14861338735,3.1514389775,0.0,1.1000107248,2.2000214496,0.453089782225,0.0,0.453089782225
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069038158,0.0,0.453069038158
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.433042854709,0.0,0.433042854709
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.0399948153886,0.0,0.0399948153886
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068798918,0.0,0.453068798918
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085660373,0.0,0.453085660373
 06/30  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076439792,0.0,0.453076439792
 06/30  06:00:00,8.44242766208,2.14861338735,3.54378746272,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  07:00:00,9.15882585931,2.14861338735,3.16017493515,0.0,1.6500160872,2.2000214496,0.453082470859,0.0,0.453082470859
 06/30  08:00:00,17.0043231566,2.14861338735,4.95561324608,0.0,4.9500482616,4.9500482616,0.453124425483,0.0,0.453124425483
 06/30  09:00:00,17.5354505714,2.14861338735,5.48674066085,0.0,4.9500482616,4.9500482616,0.453120933197,0.0,0.453120933197
 06/30  10:00:00,17.6351169774,2.14861338735,5.58640706683,0.0,4.9500482616,4.9500482616,0.453130947738,0.0,0.453130947738
 06/30  11:00:00,17.8373549599,2.14861338735,5.78864504933,0.0,4.9500482616,4.9500482616,0.453133441688,0.0,0.453133441688
 06/30  12:00:00,15.5891520166,2.14861338735,4.09044746843,0.0,4.9500482616,4.4000428992,0.453150167647,0.0,0.453150167647
 06/30  13:00:00,15.6330147222,2.14861338735,3.58430481162,0.0,4.9500482616,4.9500482616,0.453150340807,0.0,0.453150340807
 06/30  14:00:00,15.838123314,2.14861338735,3.78941340344,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/30  15:00:00,15.7806721348,2.14861338735,3.73196222427,0.0,4.9500482616,4.9500482616,0.453103050087,0.0,0.453103050087
 06/30  16:00:00,15.8799069551,2.14861338735,3.83119704455,0.0,4.9500482616,4.9500482616,0.453110715592,0.0,0.453110715592
 06/30  17:00:00,10.5991624469,2.14861338735,2.95049543557,0.0,2.750026812,2.750026812,0.453103226718,0.0,0.453103226718
 06/30  18:00:00,8.28348002665,2.14861338735,2.28482910249,0.0,1.6500160872,2.2000214496,0.453105416887,0.0,0.453105416887
 06/30  19:00:00,8.57139337428,2.14861338735,1.80507578345,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  20:00:00,9.29434150535,2.14861338735,1.54269594359,0.0,1.1000107248,2.2000214496,0.453099038434,0.0,0.453099038434
 06/30  21:00:00,9.10725576422,2.14861338735,1.35561020246,0.0,1.1000107248,2.2000214496,0.453055111416,0.0,0.453055111416
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073644722,0.0,0.453073644722
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056417299,0.0,0.453056417299
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073297039,0.0,0.453073297039
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056016873,0.0,0.453056016873
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530783839,0.0,0.4530783839
 07/01  06:00:00,6.44526513381,2.14861338735,1.54662493445,0.0,0.5500053624,2.2000214496,0.453087897836,0.0,0.453087897836
 07/01  07:00:00,6.22962027983,2.14861338735,1.33098008047,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/01  08:00:00,8.74930195797,2.14861338735,2.20064567141,0.0,1.6500160872,2.750026812,0.453100651772,0.0,0.453100651772
 07/01  09:00:00,9.31335383981,2.14861338735,2.76469755326,0.0,1.6500160872,2.750026812,0.453105926705,0.0,0.453105926705
 07/01  10:00:00,9.56730801878,2.14861338735,3.01865173222,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  11:00:00,9.73795966865,2.14861338735,3.18930338209,0.0,1.6500160872,2.750026812,0.453108414864,0.0,0.453108414864
 07/01  12:00:00,7.92380174361,2.14861338735,3.02516154425,0.0,0.8250080436,1.9250187684,0.453098366781,0.0,0.453098366781
 07/01  13:00:00,8.02047651307,2.14861338735,3.12183631372,0.0,0.8250080436,1.9250187684,0.453069617958,0.0,0.453069617958
 07/01  14:00:00,8.228285425,2.14861338735,3.32964522565,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  15:00:00,8.57226443962,2.14861338735,3.67362424027,0.0,0.8250080436,1.9250187684,0.453084765904,0.0,0.453084765904
 07/01  16:00:00,8.54048555316,2.14861338735,3.6418453538,0.0,0.8250080436,1.9250187684,0.453087732413,0.0,0.453087732413
 07/01  17:00:00,7.21225961964,2.14861338735,3.13862746388,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089017553,0.0,0.453089017553
 07/01  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087486746,0.0,0.453087486746
 07/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088673294,0.0,0.453088673294
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074217809,0.0,0.453074217809
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072678185,0.0,0.453072678185
