Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052314548,0.0,0.453052314548
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065175164,0.0,0.453065175164
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082067419,0.0,0.453082067419
 07/02  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308258815,0.0,0.45308258815
 07/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  08:00:00,2.07959842347,0.0888041687255,0.0657754863381,0.0,0.2750026812,1.6500160872,0.453086133639,0.0,0.453086133639
 07/02  09:00:00,2.37223109389,0.253726196359,0.193486129123,0.0,0.2750026812,1.6500160872,0.453085450784,0.0,0.453085450784
 07/02  10:00:00,2.48144935256,0.317157745448,0.239272838707,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  11:00:00,2.10756235614,0.111005210907,0.0715383768323,0.0,0.2750026812,1.6500160872,0.453084177413,0.0,0.453084177413
 07/02  12:00:00,2.28129570505,0.222010421814,0.134266514831,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  13:00:00,2.36783197187,0.253726196359,0.189087007112,0.0,0.2750026812,1.6500160872,0.453081271905,0.0,0.453081271905
 07/02  14:00:00,2.72238653297,0.431654243138,0.365713521428,0.0,0.2750026812,1.6500160872,0.453071566311,0.0,0.453071566311
 07/02  15:00:00,2.99722574143,0.554395141154,0.517811831873,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  16:00:00,2.93379680045,0.550272940991,0.458505091059,0.0,0.2750026812,1.6500160872,0.453081819534,0.0,0.453081819534
 07/02  17:00:00,2.81612557066,0.524740466691,0.366366335563,0.0,0.2750026812,1.6500160872,0.453081085834,0.0,0.453081085834
 07/02  18:00:00,2.58849781259,0.413048222424,0.250430821766,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  19:00:00,2.99802390212,0.186172447106,0.119166019948,0.0,0.2750026812,1.6500160872,0.453085701223,0.0,0.453085701223
 07/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307355715,0.0,0.45307355715
 07/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057228913,0.0,0.453057228913
 07/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070054648,0.0,0.453070054648
 07/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452998633273,0.0,0.452998633273
 07/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068517222,0.0,0.453068517222
 07/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087165083,0.0,0.453087165083
 07/03  06:00:00,8.12249319829,2.14861338735,3.22385299893,0.0,0.5500053624,2.2000214496,0.453080852263,0.0,0.453080852263
 07/03  07:00:00,8.68935402269,2.14861338735,2.69070309854,0.0,1.6500160872,2.2000214496,0.453102553033,0.0,0.453102553033
 07/03  08:00:00,16.5242073384,2.14861338735,4.47549742781,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/03  09:00:00,16.9459446064,2.14861338735,4.89723469587,0.0,4.9500482616,4.9500482616,0.453117834566,0.0,0.453117834566
 07/03  10:00:00,17.0611461854,2.14861338735,5.01243627489,0.0,4.9500482616,4.9500482616,0.453113333249,0.0,0.453113333249
 07/03  11:00:00,17.2877517908,2.14861338735,5.23904188028,0.0,4.9500482616,4.9500482616,0.453138785274,0.0,0.453138785274
 07/03  12:00:00,16.6941886358,2.14861338735,5.1954840876,0.0,4.9500482616,4.4000428992,0.453144486097,0.0,0.453144486097
 07/03  13:00:00,17.7705059422,2.14861338735,5.72179603165,0.0,4.9500482616,4.9500482616,0.453145752131,0.0,0.453145752131
 07/03  14:00:00,17.9220539916,2.14861338735,5.87334408109,0.0,4.9500482616,4.9500482616,0.453113412331,0.0,0.453113412331
 07/03  15:00:00,18.0486990907,2.14861338735,5.99998918015,0.0,4.9500482616,4.9500482616,0.453106389256,0.0,0.453106389256
 07/03  16:00:00,18.118137819,2.14861338735,6.06942790848,0.0,4.9500482616,4.9500482616,0.453132417201,0.0,0.453132417201
 07/03  17:00:00,12.5235986455,2.14861338735,4.87493163415,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/03  18:00:00,10.1772874835,2.14861338735,4.17863655937,0.0,1.6500160872,2.2000214496,0.453110434579,0.0,0.453110434579
 07/03  19:00:00,10.4825390527,2.14861338735,3.71622146185,0.0,1.6500160872,2.2000214496,0.453095300968,0.0,0.453095300968
 07/03  20:00:00,10.9356252992,2.14861338735,3.18397973745,0.0,1.1000107248,2.2000214496,0.453100441841,0.0,0.453100441841
 07/03  21:00:00,10.510715026,2.14861338735,2.7590694642,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308190866,0.0,0.45308190866
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062957152,0.0,0.453062957152
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077426009,0.0,0.453077426009
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056497413,0.0,0.453056497413
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069249744,0.0,0.453069249744
 07/04  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055622374,0.0,0.453055622374
 07/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078523078,0.0,0.453078523078
 07/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,2.37120907917,0.241039886541,0.205150424228,0.0,0.2750026812,1.6500160872,0.453083126393,0.0,0.453083126393
 07/04  10:00:00,2.49636062077,0.317157745448,0.254184106919,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  11:00:00,2.27338128204,0.211438496966,0.136924016672,0.0,0.2750026812,1.6500160872,0.453080520387,0.0,0.453080520387
 07/04  12:00:00,2.66380319416,0.423830451732,0.314953974022,0.0,0.2750026812,1.6500160872,0.453084208711,0.0,0.453084208711
 07/04  13:00:00,2.71413323087,0.45924781752,0.329866644949,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  14:00:00,2.93447954168,0.578177924034,0.431282849241,0.0,0.2750026812,1.6500160872,0.453077657055,0.0,0.453077657055
 07/04  15:00:00,3.2633543877,0.692969638269,0.645365981028,0.0,0.2750026812,1.6500160872,0.45308614303,0.0,0.45308614303
 07/04  16:00:00,2.2108096621,0.186172447106,0.0996184465882,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080001729,0.0,0.453080001729
 07/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082272137,0.0,0.453082272137
 07/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061416183,0.0,0.453061416183
 07/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081429239,0.0,0.453081429239
 07/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060296299,0.0,0.453060296299
 07/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074818751,0.0,0.453074818751
 07/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057366416,0.0,0.453057366416
 07/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074021679,0.0,0.453074021679
 07/05  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  06:00:00,7.26845776346,2.14861338735,2.36981756411,0.0,0.5500053624,2.2000214496,0.453084944145,0.0,0.453084944145
 07/05  07:00:00,7.86866271613,2.14861338735,1.87001179198,0.0,1.6500160872,2.2000214496,0.453081853012,0.0,0.453081853012
 07/05  08:00:00,15.6886145386,2.14861338735,3.63990462802,0.0,4.9500482616,4.9500482616,0.45312515753,0.0,0.45312515753
 07/05  09:00:00,16.4177985757,2.14861338735,4.36908866514,0.0,4.9500482616,4.9500482616,0.453122369916,0.0,0.453122369916
 07/05  10:00:00,16.8358635012,2.14861338735,4.78715359067,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/05  11:00:00,17.0843722451,2.14861338735,5.03566233454,0.0,4.9500482616,4.9500482616,0.453137970755,0.0,0.453137970755
 07/05  12:00:00,16.5780693719,2.14861338735,5.07936482372,0.0,4.9500482616,4.4000428992,0.453143095167,0.0,0.453143095167
 07/05  13:00:00,17.6244463989,2.14861338735,5.57573648833,0.0,4.9500482616,4.9500482616,0.453144573506,0.0,0.453144573506
 07/05  14:00:00,17.8048722585,2.14861338735,5.75616234791,0.0,4.9500482616,4.9500482616,0.45311307501,0.0,0.45311307501
 07/05  15:00:00,18.045823312,2.14861338735,5.99711340141,0.0,4.9500482616,4.9500482616,0.453102653136,0.0,0.453102653136
 07/05  16:00:00,18.1405253781,2.14861338735,6.09181546752,0.0,4.9500482616,4.9500482616,0.453118480428,0.0,0.453118480428
 07/05  17:00:00,12.6097167089,2.14861338735,4.96104969754,0.0,2.750026812,2.750026812,0.453104569955,0.0,0.453104569955
 07/05  18:00:00,10.2257388268,2.14861338735,4.22708790269,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/05  19:00:00,10.4367604967,2.14861338735,3.67044290585,0.0,1.6500160872,2.2000214496,0.453098184098,0.0,0.453098184098
 07/05  20:00:00,11.0172385482,2.14861338735,3.26559298642,0.0,1.1000107248,2.2000214496,0.453094660491,0.0,0.453094660491
 07/05  21:00:00,10.8688589227,2.14861338735,3.11721336094,0.0,1.1000107248,2.2000214496,0.453083981438,0.0,0.453083981438
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081073493,0.0,0.453081073493
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062112076,0.0,0.453062112076
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078683882,0.0,0.453078683882
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061190517,0.0,0.453061190517
 07/06  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086804078,0.0,0.453086804078
 07/06  06:00:00,8.07538343993,2.14861338735,3.17674324058,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  07:00:00,8.67702182462,2.14861338735,2.67837090046,0.0,1.6500160872,2.2000214496,0.45309916674,0.0,0.45309916674
 07/06  08:00:00,16.6701777772,2.14861338735,4.62146786668,0.0,4.9500482616,4.9500482616,0.453124918476,0.0,0.453124918476
 07/06  09:00:00,17.5735680224,2.14861338735,5.52485811184,0.0,4.9500482616,4.9500482616,0.453120363386,0.0,0.453120363386
 07/06  10:00:00,17.9557508416,2.14861338735,5.907040931,0.0,4.9500482616,4.9500482616,0.453128981396,0.0,0.453128981396
 07/06  11:00:00,18.3409848074,2.14861338735,6.29227489685,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/06  12:00:00,17.6400349502,2.14861338735,6.14133040206,0.0,4.9500482616,4.4000428992,0.453137655328,0.0,0.453137655328
 07/06  13:00:00,18.7560801144,2.14861338735,6.70737020382,0.0,4.9500482616,4.9500482616,0.453146058838,0.0,0.453146058838
 07/06  14:00:00,18.8856063548,2.14861338735,6.83689644422,0.0,4.9500482616,4.9500482616,0.453125216081,0.0,0.453125216081
 07/06  15:00:00,18.4571418263,2.14861338735,6.40843191571,0.0,4.9500482616,4.9500482616,0.453111257782,0.0,0.453111257782
 07/06  16:00:00,17.5401466647,2.14861338735,5.49143675417,0.0,4.9500482616,4.9500482616,0.453132902652,0.0,0.453132902652
 07/06  17:00:00,11.6326200261,2.14861338735,3.98395301474,0.0,2.750026812,2.750026812,0.453104386175,0.0,0.453104386175
 07/06  18:00:00,9.58183066433,2.14861338735,3.58317974017,0.0,1.6500160872,2.2000214496,0.453103334106,0.0,0.453103334106
 07/06  19:00:00,9.94413404836,2.14861338735,3.17781645754,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/06  20:00:00,10.4397273607,2.14861338735,2.68808179893,0.0,1.1000107248,2.2000214496,0.453101456925,0.0,0.453101456925
 07/06  21:00:00,10.3741087411,2.14861338735,2.62246317939,0.0,1.1000107248,2.2000214496,0.453081791343,0.0,0.453081791343
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063503396,0.0,0.453063503396
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308007168,0.0,0.45308007168
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062533501,0.0,0.453062533501
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307905899,0.0,0.45307905899
 07/07  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068115378,0.0,0.453068115378
 07/07  06:00:00,7.75449446378,2.14861338735,2.85585426443,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  07:00:00,8.44495401433,2.14861338735,2.44630309017,0.0,1.6500160872,2.2000214496,0.453065269623,0.0,0.453065269623
 07/07  08:00:00,16.2415291451,2.14861338735,4.19281923458,0.0,4.9500482616,4.9500482616,0.4531209338,0.0,0.4531209338
 07/07  09:00:00,16.9361871948,2.14861338735,4.88747728424,0.0,4.9500482616,4.9500482616,0.453124846496,0.0,0.453124846496
 07/07  10:00:00,17.2738246833,2.14861338735,5.22511477278,0.0,4.9500482616,4.9500482616,0.453127607358,0.0,0.453127607358
 07/07  11:00:00,17.6135082836,2.14861338735,5.56479837304,0.0,4.9500482616,4.9500482616,0.453135010316,0.0,0.453135010316
 07/07  12:00:00,16.9951299984,2.14861338735,5.49642545029,0.0,4.9500482616,4.4000428992,0.453142922429,0.0,0.453142922429
 07/07  13:00:00,18.1021046154,2.14861338735,6.05339470487,0.0,4.9500482616,4.9500482616,0.45313470452,0.0,0.45313470452
 07/07  14:00:00,18.4029029372,2.14861338735,6.35419302665,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/07  15:00:00,18.6791926697,2.14861338735,6.63048275916,0.0,4.9500482616,4.9500482616,0.453116635065,0.0,0.453116635065
 07/07  16:00:00,18.7713431615,2.14861338735,6.72263325097,0.0,4.9500482616,4.9500482616,0.453120932364,0.0,0.453120932364
 07/07  17:00:00,13.2348083927,2.14861338735,5.58614138137,0.0,2.750026812,2.750026812,0.453112237602,0.0,0.453112237602
 07/07  18:00:00,10.4882540485,2.14861338735,4.48960312438,0.0,1.6500160872,2.2000214496,0.453104712099,0.0,0.453104712099
 07/07  19:00:00,10.3099386174,2.14861338735,3.54362102657,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  20:00:00,10.8217309513,2.14861338735,3.0700853895,0.0,1.1000107248,2.2000214496,0.453101663261,0.0,0.453101663261
 07/07  21:00:00,10.57481948,2.14861338735,2.82317391823,0.0,1.1000107248,2.2000214496,0.453079292387,0.0,0.453079292387
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078289424,0.0,0.453078289424
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306075041,0.0,0.45306075041
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077241249,0.0,0.453077241249
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059656205,0.0,0.453059656205
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081549736,0.0,0.453081549736
 07/08  06:00:00,7.96944455974,2.14861338735,3.07080436038,0.0,0.5500053624,2.2000214496,0.453085091457,0.0,0.453085091457
 07/08  07:00:00,7.49043508868,2.14861338735,2.59179488932,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/08  08:00:00,9.80182877078,2.14861338735,3.25317248422,0.0,1.6500160872,2.750026812,0.453096419468,0.0,0.453096419468
 07/08  09:00:00,10.1699084068,2.14861338735,3.6212521202,0.0,1.6500160872,2.750026812,0.453102213663,0.0,0.453102213663
 07/08  10:00:00,10.2170452158,2.14861338735,3.66838892921,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  11:00:00,10.3133121716,2.14861338735,3.76465588508,0.0,1.6500160872,2.750026812,0.453103981434,0.0,0.453103981434
 07/08  12:00:00,7.5393180311,2.14861338735,2.64067783175,0.0,0.8250080436,1.9250187684,0.453100770906,0.0,0.453100770906
 07/08  13:00:00,7.79980464295,2.14861338735,2.90116444359,0.0,0.8250080436,1.9250187684,0.453066770517,0.0,0.453066770517
 07/08  14:00:00,8.61683664148,2.14861338735,3.71819644212,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  15:00:00,8.92078085576,2.14861338735,4.0221406564,0.0,0.8250080436,1.9250187684,0.453092486707,0.0,0.453092486707
 07/08  16:00:00,9.1388098283,2.14861338735,4.24016962895,0.0,0.8250080436,1.9250187684,0.453094064712,0.0,0.453094064712
 07/08  17:00:00,8.10459676474,2.14861338735,4.03096460898,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083648084,0.0,0.453083648084
 07/08  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084627723,0.0,0.453084627723
 07/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089024493,0.0,0.453089024493
 07/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085004097,0.0,0.453085004097
 07/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065911648,0.0,0.453065911648
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080435218,0.0,0.453080435218
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305790302,0.0,0.45305790302
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074431346,0.0,0.453074431346
 07/09  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074493777,0.0,0.453074493777
 07/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084578479,0.0,0.453084578479
 07/09  09:00:00,2.44820772943,0.291785125812,0.231403835213,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  10:00:00,2.3542726196,0.253726196359,0.17552765484,0.0,0.2750026812,1.6500160872,0.453083618814,0.0,0.453083618814
 07/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083969218,0.0,0.453083969218
 07/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308901852,0.0,0.45308901852
 07/09  14:00:00,2.42076480032,0.279258670659,0.216487361261,0.0,0.2750026812,1.6500160872,0.453079273361,0.0,0.453079273361
 07/09  15:00:00,2.86466166862,0.490963592065,0.448679308147,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  16:00:00,3.11395101402,0.597846602808,0.59108564281,0.0,0.2750026812,1.6500160872,0.453074430522,0.0,0.453074430522
 07/09  17:00:00,2.82472032979,0.45924781752,0.440453743863,0.0,0.2750026812,1.6500160872,0.453079145212,0.0,0.453079145212
 07/09  18:00:00,2.8150968661,0.502699279174,0.387378818526,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  19:00:00,3.15472878027,0.285841607564,0.176201737639,0.0,0.2750026812,1.6500160872,0.45308331571,0.0,0.45308331571
 07/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087807647,0.0,0.453087807647
 07/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081220033,0.0,0.453081220033
 07/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058606367,0.0,0.453058606367
 07/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074074122,0.0,0.453074074122
 07/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056395552,0.0,0.453056395552
 07/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530747193,0.0,0.4530747193
 07/10  06:00:00,8.59085181271,2.14861338735,3.69221161335,0.0,0.5500053624,2.2000214496,0.453085452893,0.0,0.453085452893
 07/10  07:00:00,9.04988207164,2.14861338735,3.05123114749,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/10  08:00:00,16.6775968783,2.14861338735,4.6288869677,0.0,4.9500482616,4.9500482616,0.453101752862,0.0,0.453101752862
 07/10  09:00:00,17.1314481884,2.14861338735,5.08273827789,0.0,4.9500482616,4.9500482616,0.453123693431,0.0,0.453123693431
 07/10  10:00:00,17.3636253798,2.14861338735,5.31491546928,0.0,4.9500482616,4.9500482616,0.453130125778,0.0,0.453130125778
 07/10  11:00:00,17.4010201625,2.14861338735,5.35231025196,0.0,4.9500482616,4.9500482616,0.453131552294,0.0,0.453131552294
 07/10  12:00:00,16.7633706326,2.14861338735,5.26466608441,0.0,4.9500482616,4.4000428992,0.453143647625,0.0,0.453143647625
 07/10  13:00:00,17.7528435547,2.14861338735,5.70413364418,0.0,4.9500482616,4.9500482616,0.453137009124,0.0,0.453137009124
 07/10  14:00:00,17.919870886,2.14861338735,5.87116097542,0.0,4.9500482616,4.9500482616,0.453086559727,0.0,0.453086559727
 07/10  15:00:00,18.2372533946,2.14861338735,6.18854348405,0.0,4.9500482616,4.9500482616,0.453101068842,0.0,0.453101068842
 07/10  16:00:00,18.356751469,2.14861338735,6.30804155844,0.0,4.9500482616,4.9500482616,0.453135749321,0.0,0.453135749321
 07/10  17:00:00,12.9069901307,2.14861338735,5.2583231193,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/10  18:00:00,10.5459281543,2.14861338735,4.5472772301,0.0,1.6500160872,2.2000214496,0.453108670019,0.0,0.453108670019
 07/10  19:00:00,10.6930048855,2.14861338735,3.92668729465,0.0,1.6500160872,2.2000214496,0.453091897009,0.0,0.453091897009
 07/10  20:00:00,11.4010428672,2.14861338735,3.64939730547,0.0,1.1000107248,2.2000214496,0.4530933388,0.0,0.4530933388
 07/10  21:00:00,11.0818426806,2.14861338735,3.33019711884,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308307292,0.0,0.45308307292
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063876442,0.0,0.453063876442
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308020546,0.0,0.45308020546
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062517266,0.0,0.453062517266
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307886431,0.0,0.45307886431
 07/11  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  06:00:00,8.45463749957,2.14861338735,3.55599730022,0.0,0.5500053624,2.2000214496,0.453071752711,0.0,0.453071752711
 07/11  07:00:00,9.01149221901,2.14861338735,3.01284129485,0.0,1.6500160872,2.2000214496,0.453098722502,0.0,0.453098722502
 07/11  08:00:00,16.8158588961,2.14861338735,4.76714898557,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  09:00:00,17.4575916251,2.14861338735,5.40888171455,0.0,4.9500482616,4.9500482616,0.453125242373,0.0,0.453125242373
 07/11  10:00:00,17.7684743795,2.14861338735,5.71976446898,0.0,4.9500482616,4.9500482616,0.453121785391,0.0,0.453121785391
 07/11  11:00:00,17.9556151576,2.14861338735,5.90690524708,0.0,4.9500482616,4.9500482616,0.453132947253,0.0,0.453132947253
 07/11  12:00:00,17.3028185393,2.14861338735,5.8041139911,0.0,4.9500482616,4.4000428992,0.45314690114,0.0,0.45314690114
 07/11  13:00:00,18.1721251557,2.14861338735,6.12341524516,0.0,4.9500482616,4.9500482616,0.453122110162,0.0,0.453122110162
 07/11  14:00:00,18.1574081163,2.14861338735,6.10869820573,0.0,4.9500482616,4.9500482616,0.453079825911,0.0,0.453079825911
 07/11  15:00:00,18.5412019533,2.14861338735,6.49249204276,0.0,4.9500482616,4.9500482616,0.453117733318,0.0,0.453117733318
 07/11  16:00:00,18.0440221609,2.14861338735,5.99531225032,0.0,4.9500482616,4.9500482616,0.453131147811,0.0,0.453131147811
 07/11  17:00:00,11.8372125627,2.14861338735,4.18854555136,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/11  18:00:00,9.51418896972,2.14861338735,3.51553804557,0.0,1.6500160872,2.2000214496,0.45310832376,0.0,0.45310832376
 07/11  19:00:00,9.90757970497,2.14861338735,3.14126211415,0.0,1.6500160872,2.2000214496,0.453091905454,0.0,0.453091905454
 07/11  20:00:00,10.5589135393,2.14861338735,2.8072679775,0.0,1.1000107248,2.2000214496,0.453085327481,0.0,0.453085327481
 07/11  21:00:00,10.449910467,2.14861338735,2.69826490529,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085168191,0.0,0.453085168191
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067414557,0.0,0.453067414557
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083710817,0.0,0.453083710817
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066003769,0.0,0.453066003769
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082290284,0.0,0.453082290284
 07/12  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  06:00:00,8.35727630382,2.14861338735,3.45863610447,0.0,0.5500053624,2.2000214496,0.453074456576,0.0,0.453074456576
 07/12  07:00:00,8.60874270199,2.14861338735,2.61009177783,0.0,1.6500160872,2.2000214496,0.453094523587,0.0,0.453094523587
 07/12  08:00:00,16.1774567873,2.14861338735,4.12874687676,0.0,4.9500482616,4.9500482616,0.453123687634,0.0,0.453123687634
 07/12  09:00:00,16.9308716506,2.14861338735,4.88216174003,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/12  10:00:00,17.3116189853,2.14861338735,5.26290907474,0.0,4.9500482616,4.9500482616,0.453120595288,0.0,0.453120595288
 07/12  11:00:00,17.6637699976,2.14861338735,5.61506008708,0.0,4.9500482616,4.9500482616,0.45313587216,0.0,0.45313587216
 07/12  12:00:00,17.1212329299,2.14861338735,5.62252838178,0.0,4.9500482616,4.4000428992,0.453107145984,0.0,0.453107145984
 07/12  13:00:00,18.2361896386,2.14861338735,6.18747972809,0.0,4.9500482616,4.9500482616,0.453133449002,0.0,0.453133449002
 07/12  14:00:00,18.4137064385,2.14861338735,6.36499652797,0.0,4.9500482616,4.9500482616,0.453117042942,0.0,0.453117042942
 07/12  15:00:00,18.5570664278,2.14861338735,6.5083565172,0.0,4.9500482616,4.9500482616,0.45310810616,0.0,0.45310810616
 07/12  16:00:00,18.054920751,2.14861338735,6.0062108404,0.0,4.9500482616,4.9500482616,0.453127039744,0.0,0.453127039744
 07/12  17:00:00,12.2544174669,2.14861338735,4.60575045558,0.0,2.750026812,2.750026812,0.453107619511,0.0,0.453107619511
 07/12  18:00:00,10.1476640991,2.14861338735,4.14901317493,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  19:00:00,10.5993866209,2.14861338735,3.83306903005,0.0,1.6500160872,2.2000214496,0.453099387469,0.0,0.453099387469
 07/12  20:00:00,11.0967939735,2.14861338735,3.34514841174,0.0,1.1000107248,2.2000214496,0.453101629195,0.0,0.453101629195
 07/12  21:00:00,10.7427149935,2.14861338735,2.99106943178,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308203463,0.0,0.45308203463
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068405388,0.0,0.453068405388
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084658417,0.0,0.453084658417
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066921479,0.0,0.453066921479
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308316392,0.0,0.45308316392
 07/13  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  06:00:00,8.33264758525,2.14861338735,3.43400738589,0.0,0.5500053624,2.2000214496,0.453076316987,0.0,0.453076316987
 07/13  07:00:00,8.65800336508,2.14861338735,2.65935244092,0.0,1.6500160872,2.2000214496,0.453089750372,0.0,0.453089750372
 07/13  08:00:00,16.064504265,2.14861338735,4.01579435447,0.0,4.9500482616,4.9500482616,0.453106693033,0.0,0.453106693033
 07/13  09:00:00,16.3759355169,2.14861338735,4.32722560634,0.0,4.9500482616,4.9500482616,0.453111301239,0.0,0.453111301239
 07/13  10:00:00,16.6430458953,2.14861338735,4.59433598475,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/13  11:00:00,16.9936294269,2.14861338735,4.94491951637,0.0,4.9500482616,4.9500482616,0.453125631518,0.0,0.453125631518
 07/13  12:00:00,16.3469878279,2.14861338735,4.84828327977,0.0,4.9500482616,4.4000428992,0.453143568788,0.0,0.453143568788
 07/13  13:00:00,17.5565906638,2.14861338735,5.50788075325,0.0,4.9500482616,4.9500482616,0.45314179673,0.0,0.45314179673
 07/13  14:00:00,17.7886218306,2.14861338735,5.73991192007,0.0,4.9500482616,4.9500482616,0.45310605277,0.0,0.45310605277
 07/13  15:00:00,17.9620836773,2.14861338735,5.91337376671,0.0,4.9500482616,4.9500482616,0.453095011084,0.0,0.453095011084
 07/13  16:00:00,18.0242777829,2.14861338735,5.97556787232,0.0,4.9500482616,4.9500482616,0.453136159105,0.0,0.453136159105
 07/13  17:00:00,12.2846798253,2.14861338735,4.63601281392,0.0,2.750026812,2.750026812,0.453105394391,0.0,0.453105394391
 07/13  18:00:00,9.76124593767,2.14861338735,3.76259501352,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/13  19:00:00,10.0145784665,2.14861338735,3.24826087563,0.0,1.6500160872,2.2000214496,0.45310154041,0.0,0.45310154041
 07/13  20:00:00,10.6968070337,2.14861338735,2.94516147194,0.0,1.1000107248,2.2000214496,0.453095445715,0.0,0.453095445715
 07/13  21:00:00,10.5491405959,2.14861338735,2.79749503412,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089259104,0.0,0.453089259104
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066943243,0.0,0.453066943243
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083172711,0.0,0.453083172711
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065394494,0.0,0.453065394494
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081608203,0.0,0.453081608203
 07/14  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073873614,0.0,0.453073873614
 07/14  06:00:00,8.08100940093,2.14861338735,3.18236920158,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  07:00:00,8.66136990448,2.14861338735,2.66271898033,0.0,1.6500160872,2.2000214496,0.453097521704,0.0,0.453097521704
 07/14  08:00:00,16.4391795704,2.14861338735,4.39046965982,0.0,4.9500482616,4.9500482616,0.453116927497,0.0,0.453116927497
 07/14  09:00:00,17.0718319245,2.14861338735,5.02312201392,0.0,4.9500482616,4.9500482616,0.45312079074,0.0,0.45312079074
 07/14  10:00:00,17.3706971945,2.14861338735,5.32198728398,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  11:00:00,17.4051757358,2.14861338735,5.35646582523,0.0,4.9500482616,4.9500482616,0.453130078993,0.0,0.453130078993
 07/14  12:00:00,16.6463164233,2.14861338735,5.14761187516,0.0,4.9500482616,4.4000428992,0.453115985672,0.0,0.453115985672
 07/14  13:00:00,17.8108463199,2.14861338735,5.76213640939,0.0,4.9500482616,4.9500482616,0.453146626838,0.0,0.453146626838
 07/14  14:00:00,17.9488350004,2.14861338735,5.90012508982,0.0,4.9500482616,4.9500482616,0.453120072993,0.0,0.453120072993
 07/14  15:00:00,17.9739667438,2.14861338735,5.92525683323,0.0,4.9500482616,4.9500482616,0.453113169495,0.0,0.453113169495
 07/14  16:00:00,18.0058806076,2.14861338735,5.95717069706,0.0,4.9500482616,4.9500482616,0.453089347994,0.0,0.453089347994
 07/14  17:00:00,12.2172485921,2.14861338735,4.56858158075,0.0,2.750026812,2.750026812,0.453104275527,0.0,0.453104275527
 07/14  18:00:00,9.92268521144,2.14861338735,3.92403428728,0.0,1.6500160872,2.2000214496,0.453097436811,0.0,0.453097436811
 07/14  19:00:00,10.4813756648,2.14861338735,3.715058074,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/14  20:00:00,10.9417277922,2.14861338735,3.19008223048,0.0,1.1000107248,2.2000214496,0.453100527573,0.0,0.453100527573
 07/14  21:00:00,10.5316036668,2.14861338735,2.77995810505,0.0,1.1000107248,2.2000214496,0.453084272364,0.0,0.453084272364
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063113411,0.0,0.453063113411
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079288494,0.0,0.453079288494
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061456687,0.0,0.453061456687
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077656361,0.0,0.453077656361
 07/15  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067467228,0.0,0.453067467228
 07/15  06:00:00,8.09779397542,2.14861338735,3.19915377606,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/15  07:00:00,7.39007252591,2.14861338735,2.49143232655,0.0,0.5500053624,2.2000214496,0.453081242521,0.0,0.453081242521
 07/15  08:00:00,9.66483911822,2.14861338735,3.11618283167,0.0,1.6500160872,2.750026812,0.453100323312,0.0,0.453100323312
 07/15  09:00:00,9.99263009305,2.14861338735,3.44397380649,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  10:00:00,10.3138421229,2.14861338735,3.76518583639,0.0,1.6500160872,2.750026812,0.453098209138,0.0,0.453098209138
 07/15  11:00:00,10.568361008,2.14861338735,4.01970472142,0.0,1.6500160872,2.750026812,0.453091810352,0.0,0.453091810352
 07/15  12:00:00,8.74117266197,2.14861338735,3.84253246261,0.0,0.8250080436,1.9250187684,0.453094233094,0.0,0.453094233094
 07/15  13:00:00,8.81370813715,2.14861338735,3.91506793779,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  14:00:00,8.82235628314,2.14861338735,3.92371608378,0.0,0.8250080436,1.9250187684,0.45309113794,0.0,0.45309113794
 07/15  15:00:00,8.87457394664,2.14861338735,3.97593374729,0.0,0.8250080436,1.9250187684,0.453092009065,0.0,0.453092009065
 07/15  16:00:00,8.49952920486,2.14861338735,3.60088900551,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  17:00:00,7.54885791909,2.14861338735,3.47522576334,0.0,0.2750026812,1.6500160872,0.453093639074,0.0,0.453093639074
 07/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079342474,0.0,0.453079342474
 07/15  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086408766,0.0,0.453086408766
 07/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079990684,0.0,0.453079990684
 07/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059823288,0.0,0.453059823288
 07/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075988108,0.0,0.453075988108
 07/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054046949,0.0,0.453054046949
 07/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066399618,0.0,0.453066399618
 07/16  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086378847,0.0,0.453086378847
 07/16  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083292115,0.0,0.453083292115
 07/16  08:00:00,2.18864775638,0.152235717815,0.111393270157,0.0,0.2750026812,1.6500160872,0.453085734627,0.0,0.453085734627
 07/16  09:00:00,2.50363818126,0.317157745448,0.261461667406,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  10:00:00,2.36741066425,0.253726196359,0.188665699489,0.0,0.2750026812,1.6500160872,0.453084549759,0.0,0.453084549759
 07/16  11:00:00,2.3762385583,0.269584083631,0.181635706262,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  12:00:00,2.31159362401,0.232582346662,0.153992508941,0.0,0.2750026812,1.6500160872,0.453087885813,0.0,0.453087885813
 07/16  13:00:00,2.37443276437,0.253726196359,0.195687799605,0.0,0.2750026812,1.6500160872,0.453066358688,0.0,0.453066358688
 07/16  14:00:00,2.83768358168,0.495085792228,0.417579021052,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  15:00:00,3.23158248566,0.62162128963,0.684942427629,0.0,0.2750026812,1.6500160872,0.453085889622,0.0,0.453085889622
 07/16  16:00:00,3.57592177132,0.830921701562,0.819981301351,0.0,0.2750026812,1.6500160872,0.453075679878,0.0,0.453075679878
 07/16  17:00:00,3.86965945543,0.956286483399,0.988354203628,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  18:00:00,3.28192357673,0.722199564375,0.634705243954,0.0,0.2750026812,1.6500160872,0.453085750283,0.0,0.453085750283
 07/16  19:00:00,3.60749742746,0.518557166446,0.396254825941,0.0,0.2750026812,1.6500160872,0.453081050897,0.0,0.453081050897
 07/16  20:00:00,4.94553677991,0.450049959393,0.267468052114,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  21:00:00,4.53867655521,0.201820029918,0.10883775689,0.0,0.2750026812,1.6500160872,0.453086186584,0.0,0.453086186584
 07/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069810429,0.0,0.453069810429
 07/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306403667,0.0,0.45306403667
 07/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080385726,0.0,0.453080385726
 07/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062503805,0.0,0.453062503805
 07/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308514067,0.0,0.45308514067
 07/17  06:00:00,8.48934500803,2.14861338735,3.59070480868,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  07:00:00,9.4413731545,2.14861338735,3.44272223035,0.0,1.6500160872,2.2000214496,0.45309649475,0.0,0.45309649475
 07/17  08:00:00,17.5006371391,2.14861338735,5.45192722856,0.0,4.9500482616,4.9500482616,0.453116539622,0.0,0.453116539622
 07/17  09:00:00,18.0770490332,2.14861338735,6.02833912261,0.0,4.9500482616,4.9500482616,0.45312791046,0.0,0.45312791046
 07/17  10:00:00,18.3472020118,2.14861338735,6.29849210125,0.0,4.9500482616,4.9500482616,0.453125777782,0.0,0.453125777782
 07/17  11:00:00,18.4476275594,2.14861338735,6.39891764889,0.0,4.9500482616,4.9500482616,0.453125155627,0.0,0.453125155627
 07/17  12:00:00,17.771518593,2.14861338735,6.27281404482,0.0,4.9500482616,4.4000428992,0.453147949027,0.0,0.453147949027
 07/17  13:00:00,18.8124579253,2.14861338735,6.76374801471,0.0,4.9500482616,4.9500482616,0.453137011424,0.0,0.453137011424
 07/17  14:00:00,18.9302823942,2.14861338735,6.8815724836,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/17  15:00:00,19.0749235347,2.14861338735,7.02621362416,0.0,4.9500482616,4.9500482616,0.453117193995,0.0,0.453117193995
 07/17  16:00:00,19.3341586957,2.14861338735,7.28544878516,0.0,4.9500482616,4.9500482616,0.453119388866,0.0,0.453119388866
 07/17  17:00:00,13.7745266456,2.14861338735,6.12585963424,0.0,2.750026812,2.750026812,0.453108513276,0.0,0.453108513276
 07/17  18:00:00,11.2527883603,2.14861338735,5.25413743612,0.0,1.6500160872,2.2000214496,0.453097546717,0.0,0.453097546717
 07/17  19:00:00,11.4032906916,2.14861338735,4.63697310078,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/17  20:00:00,11.5732037507,2.14861338735,3.82155818898,0.0,1.1000107248,2.2000214496,0.453095649284,0.0,0.453095649284
 07/17  21:00:00,11.2145323092,2.14861338735,3.46288674744,0.0,1.1000107248,2.2000214496,0.453090623874,0.0,0.453090623874
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072751818,0.0,0.453072751818
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305350547,0.0,0.45305350547
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069657995,0.0,0.453069657995
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453051700478,0.0,0.453051700478
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073130436,0.0,0.453073130436
 07/18  06:00:00,8.58152480078,2.14861338735,3.68288460142,0.0,0.5500053624,2.2000214496,0.45308152474,0.0,0.45308152474
 07/18  07:00:00,9.60532743685,2.14861338735,3.60667651269,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/18  08:00:00,17.6807563848,2.14861338735,5.63204647421,0.0,4.9500482616,4.9500482616,0.453121401195,0.0,0.453121401195
 07/18  09:00:00,18.2787084564,2.14861338735,6.2299985458,0.0,4.9500482616,4.9500482616,0.453122391305,0.0,0.453122391305
 07/18  10:00:00,18.6991549857,2.14861338735,6.65044507514,0.0,4.9500482616,4.9500482616,0.453127494639,0.0,0.453127494639
 07/18  11:00:00,18.7171080649,2.14861338735,6.66839815436,0.0,4.9500482616,4.9500482616,0.453126999225,0.0,0.453126999225
 07/18  12:00:00,18.0529478705,2.14861338735,6.55424332238,0.0,4.9500482616,4.4000428992,0.453133752824,0.0,0.453133752824
 07/18  13:00:00,19.2158036788,2.14861338735,7.16709376822,0.0,4.9500482616,4.9500482616,0.453104993445,0.0,0.453104993445
 07/18  14:00:00,19.3441515692,2.14861338735,7.29544165861,0.0,4.9500482616,4.9500482616,0.453117076336,0.0,0.453117076336
 07/18  15:00:00,19.4925721902,2.14861338735,7.44386227967,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/18  16:00:00,19.6056027736,2.14861338735,7.55689286304,0.0,4.9500482616,4.9500482616,0.453114905178,0.0,0.453114905178
 07/18  17:00:00,13.8790312362,2.14861338735,6.23036422489,0.0,2.750026812,2.750026812,0.453110076582,0.0,0.453110076582
 07/18  18:00:00,11.324317787,2.14861338735,5.32566686286,0.0,1.6500160872,2.2000214496,0.453099180025,0.0,0.453099180025
 07/18  19:00:00,11.3701517899,2.14861338735,4.60383419906,0.0,1.6500160872,2.2000214496,0.453097224362,0.0,0.453097224362
 07/18  20:00:00,11.5355544834,2.14861338735,3.78390892165,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  21:00:00,11.2525426752,2.14861338735,3.50089711343,0.0,1.1000107248,2.2000214496,0.453089154712,0.0,0.453089154712
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077289499,0.0,0.453077289499
 07/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074951311,0.0,0.453074951311
 07/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056989663,0.0,0.453056989663
 07/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073090662,0.0,0.453073090662
 07/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059003211,0.0,0.453059003211
 07/19  06:00:00,8.5546429658,2.14861338735,3.65600276645,0.0,0.5500053624,2.2000214496,0.453085469991,0.0,0.453085469991
 07/19  07:00:00,9.40451355419,2.14861338735,3.40586263003,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/19  08:00:00,17.2781758179,2.14861338735,5.22946590739,0.0,4.9500482616,4.9500482616,0.453113654558,0.0,0.453113654558
 07/19  09:00:00,18.0509821227,2.14861338735,6.00227221219,0.0,4.9500482616,4.9500482616,0.453124871479,0.0,0.453124871479
 07/19  10:00:00,18.4600964892,2.14861338735,6.41138657867,0.0,4.9500482616,4.9500482616,0.453129660474,0.0,0.453129660474
 07/19  11:00:00,18.5447122154,2.14861338735,6.49600230486,0.0,4.9500482616,4.9500482616,0.453135719947,0.0,0.453135719947
 07/19  12:00:00,17.6457627125,2.14861338735,6.14705816434,0.0,4.9500482616,4.4000428992,0.453136135121,0.0,0.453136135121
 07/19  13:00:00,18.80615878,2.14861338735,6.75744886943,0.0,4.9500482616,4.9500482616,0.45312623056,0.0,0.45312623056
 07/19  14:00:00,19.1213976765,2.14861338735,7.0726877659,0.0,4.9500482616,4.9500482616,0.453114411498,0.0,0.453114411498
 07/19  15:00:00,19.2679205781,2.14861338735,7.21921066754,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  16:00:00,19.3261294761,2.14861338735,7.27741956554,0.0,4.9500482616,4.9500482616,0.453106476886,0.0,0.453106476886
 07/19  17:00:00,13.6533329131,2.14861338735,6.00466590174,0.0,2.750026812,2.750026812,0.453110322565,0.0,0.453110322565
 07/19  18:00:00,11.1813355396,2.14861338735,5.18268461544,0.0,1.6500160872,2.2000214496,0.453098852697,0.0,0.453098852697
 07/19  19:00:00,11.4486061753,2.14861338735,4.68228858447,0.0,1.6500160872,2.2000214496,0.453098001461,0.0,0.453098001461
 07/19  20:00:00,11.8317666033,2.14861338735,4.08012104158,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/19  21:00:00,11.2639308713,2.14861338735,3.51228530949,0.0,1.1000107248,2.2000214496,0.453079120642,0.0,0.453079120642
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078479872,0.0,0.453078479872
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060487099,0.0,0.453060487099
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307654392,0.0,0.45307654392
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058566531,0.0,0.453058566531
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078562249,0.0,0.453078562249
