Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/20  06:00:00,8.94022056928,2.14861338735,4.04158036992,0.0,0.5500053624,2.2000214496,0.453087499955,0.0,0.453087499955
 07/20  07:00:00,9.60262797361,2.14861338735,3.60397704945,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/20  08:00:00,17.4131652657,2.14861338735,5.36445535513,0.0,4.9500482616,4.9500482616,0.453110588095,0.0,0.453110588095
 07/20  09:00:00,18.2648439185,2.14861338735,6.21613400796,0.0,4.9500482616,4.9500482616,0.453125373739,0.0,0.453125373739
 07/20  10:00:00,18.7625536704,2.14861338735,6.71384375984,0.0,4.9500482616,4.9500482616,0.453129880377,0.0,0.453129880377
 07/20  11:00:00,18.9265904917,2.14861338735,6.87788058115,0.0,4.9500482616,4.9500482616,0.45312907556,0.0,0.45312907556
 07/20  12:00:00,18.1378085317,2.14861338735,6.63910398357,0.0,4.9500482616,4.4000428992,0.453098080496,0.0,0.453098080496
 07/20  13:00:00,19.0350373255,2.14861338735,6.98632741491,0.0,4.9500482616,4.9500482616,0.453145467404,0.0,0.453145467404
 07/20  14:00:00,19.0256507025,2.14861338735,6.97694079193,0.0,4.9500482616,4.9500482616,0.453085539349,0.0,0.453085539349
 07/20  15:00:00,19.3517439944,2.14861338735,7.30303408389,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/20  16:00:00,18.9668263332,2.14861338735,6.91811642267,0.0,4.9500482616,4.9500482616,0.453124808576,0.0,0.453124808576
 07/20  17:00:00,12.4554341217,2.14861338735,4.80676711036,0.0,2.750026812,2.750026812,0.45311063118,0.0,0.45311063118
 07/20  18:00:00,9.63372181728,2.14861338735,3.63507089312,0.0,1.6500160872,2.2000214496,0.453103159449,0.0,0.453103159449
 07/20  19:00:00,10.1714838883,2.14861338735,3.40516629753,0.0,1.6500160872,2.2000214496,0.453093511768,0.0,0.453093511768
 07/20  20:00:00,10.7916084037,2.14861338735,3.03996284191,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/20  21:00:00,10.5482212401,2.14861338735,2.79657567839,0.0,1.1000107248,2.2000214496,0.45308004624,0.0,0.45308004624
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062318571,0.0,0.453062318571
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078351545,0.0,0.453078351545
 07/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306036326,0.0,0.45306036326
 07/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076391491,0.0,0.453076391491
 07/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060228575,0.0,0.453060228575
 07/21  06:00:00,8.24928456132,2.14861338735,3.35064436197,0.0,0.5500053624,2.2000214496,0.453087861578,0.0,0.453087861578
 07/21  07:00:00,8.83446881264,2.14861338735,2.83581788849,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/21  08:00:00,16.6811985388,2.14861338735,4.63248862821,0.0,4.9500482616,4.9500482616,0.453109380824,0.0,0.453109380824
 07/21  09:00:00,17.3242974724,2.14861338735,5.2755875618,0.0,4.9500482616,4.9500482616,0.453119023727,0.0,0.453119023727
 07/21  10:00:00,17.7674119266,2.14861338735,5.71870201605,0.0,4.9500482616,4.9500482616,0.453128360536,0.0,0.453128360536
 07/21  11:00:00,18.05879856,2.14861338735,6.01008864948,0.0,4.9500482616,4.9500482616,0.4531341324,0.0,0.4531341324
 07/21  12:00:00,17.2495869961,2.14861338735,5.75088244799,0.0,4.9500482616,4.4000428992,0.453145433312,0.0,0.453145433312
 07/21  13:00:00,18.2756418775,2.14861338735,6.22693196696,0.0,4.9500482616,4.9500482616,0.453108044601,0.0,0.453108044601
 07/21  14:00:00,18.3929872668,2.14861338735,6.34427735629,0.0,4.9500482616,4.9500482616,0.45310399098,0.0,0.45310399098
 07/21  15:00:00,18.5080902594,2.14861338735,6.45938034881,0.0,4.9500482616,4.9500482616,0.453107801284,0.0,0.453107801284
 07/21  16:00:00,18.3620266428,2.14861338735,6.31331673222,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/21  17:00:00,12.6810736277,2.14861338735,5.03240661639,0.0,2.750026812,2.750026812,0.453121911327,0.0,0.453121911327
 07/21  18:00:00,10.2796719403,2.14861338735,4.28102101619,0.0,1.6500160872,2.2000214496,0.453103428652,0.0,0.453103428652
 07/21  19:00:00,10.5315297382,2.14861338735,3.76521214733,0.0,1.6500160872,2.2000214496,0.453097456052,0.0,0.453097456052
 07/21  20:00:00,10.8254362007,2.14861338735,3.07379063895,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  21:00:00,10.3226131675,2.14861338735,2.57096760575,0.0,1.1000107248,2.2000214496,0.453080120687,0.0,0.453080120687
 07/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078627202,0.0,0.453078627202
 07/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306066423,0.0,0.45306066423
 07/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076633997,0.0,0.453076633997
 07/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058619787,0.0,0.453058619787
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076489321,0.0,0.453076489321
 07/22  06:00:00,7.56883463082,2.14861338735,2.67019443146,0.0,0.5500053624,2.2000214496,0.45308668972,0.0,0.45308668972
 07/22  07:00:00,7.22360133321,2.14861338735,2.32496113385,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/22  08:00:00,9.77577562931,2.14861338735,3.22711934275,0.0,1.6500160872,2.750026812,0.453097585518,0.0,0.453097585518
 07/22  09:00:00,10.4195467617,2.14861338735,3.87089047512,0.0,1.6500160872,2.750026812,0.453105160219,0.0,0.453105160219
 07/22  10:00:00,10.6893977439,2.14861338735,4.14074145731,0.0,1.6500160872,2.750026812,0.453093715688,0.0,0.453093715688
 07/22  11:00:00,10.5346287201,2.14861338735,3.98597243355,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  12:00:00,7.32837814485,2.14861338735,2.4297379455,0.0,0.8250080436,1.9250187684,0.453105417337,0.0,0.453105417337
 07/22  13:00:00,6.62852278764,2.14861338735,1.72988258829,0.0,0.8250080436,1.9250187684,0.453087336286,0.0,0.453087336286
 07/22  14:00:00,6.74328650849,2.14861338735,1.84464630913,0.0,0.8250080436,1.9250187684,0.453085244806,0.0,0.453085244806
 07/22  15:00:00,6.90893491417,2.14861338735,2.01029471481,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  16:00:00,7.48577430972,2.14861338735,2.58713411036,0.0,0.8250080436,1.9250187684,0.453074827183,0.0,0.453074827183
 07/22  17:00:00,6.9706642024,2.14861338735,2.89703204664,0.0,0.2750026812,1.6500160872,0.453086313921,0.0,0.453086313921
 07/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056130021,0.0,0.453056130021
 07/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308102679,0.0,0.45308102679
 07/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068850093,0.0,0.453068850093
 07/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308479769,0.0,0.45308479769
 07/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064283149,0.0,0.453064283149
 07/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076433348,0.0,0.453076433348
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055000149,0.0,0.453055000149
 07/23  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073984817,0.0,0.453073984817
 07/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307973021,0.0,0.45307973021
 07/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080247641,0.0,0.453080247641
 07/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082399132,0.0,0.453082399132
 07/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084584435,0.0,0.453084584435
 07/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058019621,0.0,0.453058019621
 07/23  15:00:00,2.28891376661,0.17792804678,0.185966951425,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  16:00:00,2.39373454264,0.237237395706,0.231478378525,0.0,0.2750026812,1.6500160872,0.453081722386,0.0,0.453081722386
 07/23  17:00:00,2.47870551816,0.296546744633,0.257140005126,0.0,0.2750026812,1.6500160872,0.453085491289,0.0,0.453085491289
 07/23  18:00:00,2.14343433201,0.133446035085,0.0849695285245,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080833409,0.0,0.453080833409
 07/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075582438,0.0,0.453075582438
 07/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059574968,0.0,0.453059574968
 07/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071709125,0.0,0.453071709125
 07/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052358842,0.0,0.453052358842
 07/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068371034,0.0,0.453068371034
 07/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308428805,0.0,0.45308428805
 07/24  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  06:00:00,7.76093043131,2.14861338735,2.86229023195,0.0,0.5500053624,2.2000214496,0.453076640028,0.0,0.453076640028
 07/24  07:00:00,8.34254351776,2.14861338735,2.34389259361,0.0,1.6500160872,2.2000214496,0.45310255947,0.0,0.45310255947
 07/24  08:00:00,16.0270590527,2.14861338735,3.97834914218,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/24  09:00:00,16.692476088,2.14861338735,4.64376617745,0.0,4.9500482616,4.9500482616,0.453123242692,0.0,0.453123242692
 07/24  10:00:00,17.2344505354,2.14861338735,5.18574062481,0.0,4.9500482616,4.9500482616,0.453121057059,0.0,0.453121057059
 07/24  11:00:00,17.7570001595,2.14861338735,5.70829024895,0.0,4.9500482616,4.9500482616,0.453129796407,0.0,0.453129796407
 07/24  12:00:00,17.0626077105,2.14861338735,5.56390316235,0.0,4.9500482616,4.4000428992,0.453150477845,0.0,0.453150477845
 07/24  13:00:00,16.7453922843,2.14861338735,4.69668237377,0.0,4.9500482616,4.9500482616,0.453100038145,0.0,0.453100038145
 07/24  14:00:00,16.2578431989,2.14861338735,4.20913328837,0.0,4.9500482616,4.9500482616,0.453117492398,0.0,0.453117492398
 07/24  15:00:00,16.2690071023,2.14861338735,4.22029719179,0.0,4.9500482616,4.9500482616,0.453120939672,0.0,0.453120939672
 07/24  16:00:00,16.1581846464,2.14861338735,4.10947473588,0.0,4.9500482616,4.9500482616,0.453125362753,0.0,0.453125362753
 07/24  17:00:00,10.762338609,2.14861338735,3.11367159761,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/24  18:00:00,8.54153071634,2.14861338735,2.54287979218,0.0,1.6500160872,2.2000214496,0.453078988164,0.0,0.453078988164
 07/24  19:00:00,9.03915656879,2.14861338735,2.27283897797,0.0,1.6500160872,2.2000214496,0.45306316444,0.0,0.45306316444
 07/24  20:00:00,9.79020175969,2.14861338735,2.03855619794,0.0,1.1000107248,2.2000214496,0.453085268716,0.0,0.453085268716
 07/24  21:00:00,9.59325164252,2.14861338735,1.84160608077,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066691347,0.0,0.453066691347
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082557389,0.0,0.453082557389
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064517192,0.0,0.453064517192
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080436842,0.0,0.453080436842
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062379903,0.0,0.453062379903
 07/25  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  06:00:00,6.86196022276,2.14861338735,1.9633200234,0.0,0.5500053624,2.2000214496,0.453072588872,0.0,0.453072588872
 07/25  07:00:00,7.74771247087,2.14861338735,1.74906154671,0.0,1.6500160872,2.2000214496,0.453072661933,0.0,0.453072661933
 07/25  08:00:00,15.734736001,2.14861338735,3.68602609049,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  09:00:00,15.6735553065,2.14861338735,3.6248453959,0.0,4.9500482616,4.9500482616,0.453118555875,0.0,0.453118555875
 07/25  10:00:00,15.4883529214,2.14861338735,3.4396430108,0.0,4.9500482616,4.9500482616,0.453121816834,0.0,0.453121816834
 07/25  11:00:00,15.7458653922,2.14861338735,3.69715548167,0.0,4.9500482616,4.9500482616,0.453124257333,0.0,0.453124257333
 07/25  12:00:00,14.939047676,2.14861338735,3.44034312788,0.0,4.9500482616,4.4000428992,0.453132517106,0.0,0.453132517106
 07/25  13:00:00,16.2460806368,2.14861338735,4.19737072625,0.0,4.9500482616,4.9500482616,0.453138139461,0.0,0.453138139461
 07/25  14:00:00,16.7721561481,2.14861338735,4.72344623752,0.0,4.9500482616,4.9500482616,0.453081160472,0.0,0.453081160472
 07/25  15:00:00,17.1940333437,2.14861338735,5.14532343313,0.0,4.9500482616,4.9500482616,0.45311675405,0.0,0.45311675405
 07/25  16:00:00,16.6247651423,2.14861338735,4.57605523172,0.0,4.9500482616,4.9500482616,0.453124778802,0.0,0.453124778802
 07/25  17:00:00,10.391166581,2.14861338735,2.74249956963,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/25  18:00:00,8.19804399884,2.14861338735,2.19939307469,0.0,1.6500160872,2.2000214496,0.453109234642,0.0,0.453109234642
 07/25  19:00:00,8.92654090478,2.14861338735,2.16022331395,0.0,1.6500160872,2.2000214496,0.453074417154,0.0,0.453074417154
 07/25  20:00:00,9.79970251376,2.14861338735,2.048056952,0.0,1.1000107248,2.2000214496,0.453097866815,0.0,0.453097866815
 07/25  21:00:00,9.86125197619,2.14861338735,2.10960641444,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077657471,0.0,0.453077657471
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059524757,0.0,0.453059524757
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075463512,0.0,0.453075463512
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057367881,0.0,0.453057367881
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073311951,0.0,0.453073311951
 07/26  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/26  06:00:00,7.70735698823,2.14861338735,2.80871678887,0.0,0.5500053624,2.2000214496,0.453083748775,0.0,0.453083748775
 07/26  07:00:00,8.37475831084,2.14861338735,2.37610738668,0.0,1.6500160872,2.2000214496,0.453084860429,0.0,0.453084860429
 07/26  08:00:00,16.3268502581,2.14861338735,4.27814034759,0.0,4.9500482616,4.9500482616,0.453119753394,0.0,0.453119753394
 07/26  09:00:00,16.9641793065,2.14861338735,4.91546939594,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/26  10:00:00,17.1372112072,2.14861338735,5.08850129669,0.0,4.9500482616,4.9500482616,0.453109618543,0.0,0.453109618543
 07/26  11:00:00,16.2631243016,2.14861338735,4.214414391,0.0,4.9500482616,4.9500482616,0.453126342975,0.0,0.453126342975
 07/26  12:00:00,14.723568987,2.14861338735,3.22486443886,0.0,4.9500482616,4.4000428992,0.45314505786,0.0,0.45314505786
 07/26  13:00:00,15.5792342653,2.14861338735,3.53052435478,0.0,4.9500482616,4.9500482616,0.453136229465,0.0,0.453136229465
 07/26  14:00:00,15.7934821606,2.14861338735,3.74477225005,0.0,4.9500482616,4.9500482616,0.453116303385,0.0,0.453116303385
 07/26  15:00:00,16.0268761457,2.14861338735,3.97816623512,0.0,4.9500482616,4.9500482616,0.453116253638,0.0,0.453116253638
 07/26  16:00:00,16.3672723609,2.14861338735,4.31856245038,0.0,4.9500482616,4.9500482616,0.453122192712,0.0,0.453122192712
 07/26  17:00:00,11.1606284013,2.14861338735,3.51196138994,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/26  18:00:00,8.97397498755,2.14861338735,2.9753240634,0.0,1.6500160872,2.2000214496,0.45310311491,0.0,0.45310311491
 07/26  19:00:00,9.38888514833,2.14861338735,2.62256755751,0.0,1.6500160872,2.2000214496,0.453085932749,0.0,0.453085932749
 07/26  20:00:00,9.99101137811,2.14861338735,2.23936581636,0.0,1.1000107248,2.2000214496,0.453067435839,0.0,0.453067435839
 07/26  21:00:00,9.78812947212,2.14861338735,2.03648391036,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053747975,0.0,0.453053747975
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069480391,0.0,0.453069480391
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085347491,0.0,0.453085347491
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067287266,0.0,0.453067287266
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083159672,0.0,0.453083159672
 07/27  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  06:00:00,7.01200211026,2.14861338735,2.11336191091,0.0,0.5500053624,2.2000214496,0.453088385323,0.0,0.453088385323
 07/27  07:00:00,7.86591591764,2.14861338735,1.86726499349,0.0,1.6500160872,2.2000214496,0.453093673921,0.0,0.453093673921
 07/27  08:00:00,15.6908319979,2.14861338735,3.64212208736,0.0,4.9500482616,4.9500482616,0.453120446136,0.0,0.453120446136
 07/27  09:00:00,16.5680550335,2.14861338735,4.51934512296,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/27  10:00:00,17.0509162218,2.14861338735,5.00220631125,0.0,4.9500482616,4.9500482616,0.453125219038,0.0,0.453125219038
 07/27  11:00:00,17.3633867859,2.14861338735,5.31467687533,0.0,4.9500482616,4.9500482616,0.453131444219,0.0,0.453131444219
 07/27  12:00:00,16.699525382,2.14861338735,5.20082083383,0.0,4.9500482616,4.4000428992,0.453135799783,0.0,0.453135799783
 07/27  13:00:00,17.1492904716,2.14861338735,5.10058056103,0.0,4.9500482616,4.9500482616,0.453148117125,0.0,0.453148117125
 07/27  14:00:00,16.7201770003,2.14861338735,4.67146708978,0.0,4.9500482616,4.9500482616,0.453122115608,0.0,0.453122115608
 07/27  15:00:00,16.6994586057,2.14861338735,4.65074869514,0.0,4.9500482616,4.9500482616,0.453113723944,0.0,0.453113723944
 07/27  16:00:00,17.07069136,2.14861338735,5.02198144946,0.0,4.9500482616,4.9500482616,0.453105039878,0.0,0.453105039878
 07/27  17:00:00,11.789086354,2.14861338735,4.14041934261,0.0,2.750026812,2.750026812,0.453069992002,0.0,0.453069992002
 07/27  18:00:00,9.36015407663,2.14861338735,3.36150315247,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/27  19:00:00,9.7641603229,2.14861338735,2.99784273207,0.0,1.6500160872,2.2000214496,0.453095674137,0.0,0.453095674137
 07/27  20:00:00,10.3644682019,2.14861338735,2.61282264011,0.0,1.1000107248,2.2000214496,0.453097592985,0.0,0.453097592985
 07/27  21:00:00,10.1087910703,2.14861338735,2.35714550851,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081147332,0.0,0.453081147332
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078390179,0.0,0.453078390179
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060288782,0.0,0.453060288782
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307618717,0.0,0.45307618717
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058069547,0.0,0.453058069547
 07/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  06:00:00,7.66427630266,2.14861338735,2.76563610331,0.0,0.5500053624,2.2000214496,0.453083661466,0.0,0.453083661466
 07/28  07:00:00,8.62376221642,2.14861338735,2.62511129226,0.0,1.6500160872,2.2000214496,0.453104989651,0.0,0.453104989651
 07/28  08:00:00,16.7467961059,2.14861338735,4.6980861953,0.0,4.9500482616,4.9500482616,0.45312014982,0.0,0.45312014982
 07/28  09:00:00,17.3497046019,2.14861338735,5.30099469134,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/28  10:00:00,17.5069013624,2.14861338735,5.45819145185,0.0,4.9500482616,4.9500482616,0.453116741268,0.0,0.453116741268
 07/28  11:00:00,17.4330797172,2.14861338735,5.38436980663,0.0,4.9500482616,4.9500482616,0.453132504371,0.0,0.453132504371
 07/28  12:00:00,16.5528828945,2.14861338735,5.05417834634,0.0,4.9500482616,4.4000428992,0.453149893798,0.0,0.453149893798
 07/28  13:00:00,17.7536604435,2.14861338735,5.70495053291,0.0,4.9500482616,4.9500482616,0.453145922441,0.0,0.453145922441
 07/28  14:00:00,17.191995798,2.14861338735,5.14328588745,0.0,4.9500482616,4.9500482616,0.453121585102,0.0,0.453121585102
 07/28  15:00:00,16.4540933185,2.14861338735,4.40538340798,0.0,4.9500482616,4.9500482616,0.453115052103,0.0,0.453115052103
 07/28  16:00:00,16.2213865661,2.14861338735,4.17267665552,0.0,4.9500482616,4.9500482616,0.453114810807,0.0,0.453114810807
 07/28  17:00:00,11.0381834402,2.14861338735,3.38951642887,0.0,2.750026812,2.750026812,0.453078480579,0.0,0.453078480579
 07/28  18:00:00,9.01241949092,2.14861338735,3.01376856677,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  19:00:00,9.54544365959,2.14861338735,2.77912606877,0.0,1.6500160872,2.2000214496,0.453063985845,0.0,0.453063985845
 07/28  20:00:00,10.3295436867,2.14861338735,2.57789812499,0.0,1.1000107248,2.2000214496,0.453084805164,0.0,0.453084805164
 07/28  21:00:00,10.1669733436,2.14861338735,2.41532778188,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307225831,0.0,0.45307225831
 07/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052492865,0.0,0.453052492865
 07/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068432656,0.0,0.453068432656
 07/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308427389,0.0,0.45308427389
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066185879,0.0,0.453066185879
 07/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  06:00:00,7.09200949649,2.14861338735,2.19336929713,0.0,0.5500053624,2.2000214496,0.453085219802,0.0,0.453085219802
 07/29  07:00:00,6.9459739937,2.14861338735,2.04733379435,0.0,0.5500053624,2.2000214496,0.453090453535,0.0,0.453090453535
 07/29  08:00:00,9.55257065276,2.14861338735,3.00391436621,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/29  09:00:00,10.149852343,2.14861338735,3.60119605646,0.0,1.6500160872,2.750026812,0.453099843412,0.0,0.453099843412
 07/29  10:00:00,10.5678328762,2.14861338735,4.01917658967,0.0,1.6500160872,2.750026812,0.453089114211,0.0,0.453089114211
 07/29  11:00:00,10.6429402242,2.14861338735,4.09428393765,0.0,1.6500160872,2.750026812,0.453089956812,0.0,0.453089956812
 07/29  12:00:00,7.79758936754,2.14861338735,2.89894916818,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  13:00:00,7.33457652801,2.14861338735,2.43593632865,0.0,0.8250080436,1.9250187684,0.453101040585,0.0,0.453101040585
 07/29  14:00:00,7.28640274164,2.14861338735,2.38776254229,0.0,0.8250080436,1.9250187684,0.453080902407,0.0,0.453080902407
 07/29  15:00:00,7.32681252165,2.14861338735,2.4281723223,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  16:00:00,7.47975391714,2.14861338735,2.58111371778,0.0,0.8250080436,1.9250187684,0.453090908524,0.0,0.453090908524
 07/29  17:00:00,6.58559281618,2.14861338735,2.51196066042,0.0,0.2750026812,1.6500160872,0.45305399436,0.0,0.45305399436
 07/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078888945,0.0,0.453078888945
 07/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066118937,0.0,0.453066118937
 07/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058841879,0.0,0.453058841879
 07/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073303323,0.0,0.453073303323
 07/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053880878,0.0,0.453053880878
 07/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065929014,0.0,0.453065929014
 07/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077987828,0.0,0.453077987828
 07/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306443175,0.0,0.45306443175
 07/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076837492,0.0,0.453076837492
 07/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072069231,0.0,0.453072069231
 07/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085061127,0.0,0.453085061127
 07/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452997814979,0.0,0.452997814979
 07/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082297005,0.0,0.453082297005
 07/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082373681,0.0,0.453082373681
 07/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080954825,0.0,0.453080954825
 07/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084164634,0.0,0.453084164634
 07/30  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062695652,0.0,0.453062695652
 07/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308500463,0.0,0.45308500463
 07/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060121368,0.0,0.453060121368
 07/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073500319,0.0,0.453073500319
 07/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055415991,0.0,0.453055415991
 07/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071313677,0.0,0.453071313677
 07/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061782918,0.0,0.453061782918
 07/31  06:00:00,7.16621777938,2.14861338735,2.26757758002,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  07:00:00,7.77709239388,2.14861338735,1.77844146973,0.0,1.6500160872,2.2000214496,0.453070475717,0.0,0.453070475717
 07/31  08:00:00,15.3659063109,2.14861338735,3.31719640033,0.0,4.9500482616,4.9500482616,0.453114554862,0.0,0.453114554862
 07/31  09:00:00,15.7505241248,2.14861338735,3.70181421423,0.0,4.9500482616,4.9500482616,0.453120569415,0.0,0.453120569415
 07/31  10:00:00,16.1136513019,2.14861338735,4.06494139131,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/31  11:00:00,16.3735097105,2.14861338735,4.32479979992,0.0,4.9500482616,4.9500482616,0.453130861093,0.0,0.453130861093
 07/31  12:00:00,15.7831718251,2.14861338735,4.28446727694,0.0,4.9500482616,4.4000428992,0.453135290765,0.0,0.453135290765
 07/31  13:00:00,17.0542787339,2.14861338735,5.00556882339,0.0,4.9500482616,4.9500482616,0.453132080671,0.0,0.453132080671
 07/31  14:00:00,17.3741009574,2.14861338735,5.32539104681,0.0,4.9500482616,4.9500482616,0.453115391144,0.0,0.453115391144
 07/31  15:00:00,17.6278522799,2.14861338735,5.57914236937,0.0,4.9500482616,4.9500482616,0.453099431223,0.0,0.453099431223
 07/31  16:00:00,17.7966107107,2.14861338735,5.74790080017,0.0,4.9500482616,4.9500482616,0.453111705162,0.0,0.453111705162
 07/31  17:00:00,12.2134969599,2.14861338735,4.56482994856,0.0,2.750026812,2.750026812,0.453112902733,0.0,0.453112902733
 07/31  18:00:00,9.75066271268,2.14861338735,3.75201178852,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  19:00:00,10.3400756102,2.14861338735,3.18992468609,0.0,1.6500160872,2.2000214496,0.453098466852,0.0,0.453098466852
 07/31  20:00:00,10.5203421595,2.14861338735,2.76869659773,0.0,1.1000107248,2.2000214496,0.45309364163,0.0,0.45309364163
 07/31  21:00:00,10.2843936769,2.14861338735,2.53274811511,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086499346,0.0,0.453086499346
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306393124,0.0,0.45306393124
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079777202,0.0,0.453079777202
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061644765,0.0,0.453061644765
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077499566,0.0,0.453077499566
 08/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068004413,0.0,0.453068004413
 08/01  06:00:00,7.71435467535,2.14861338735,2.815714476,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  07:00:00,8.49126110866,2.14861338735,2.4926101845,0.0,1.6500160872,2.2000214496,0.453098729177,0.0,0.453098729177
 08/01  08:00:00,16.2566631119,2.14861338735,4.20795320137,0.0,4.9500482616,4.9500482616,0.453118731416,0.0,0.453118731416
 08/01  09:00:00,16.9139325213,2.14861338735,4.86522261079,0.0,4.9500482616,4.9500482616,0.453120620662,0.0,0.453120620662
 08/01  10:00:00,17.1234371728,2.14861338735,5.07472726227,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/01  11:00:00,17.2996858382,2.14861338735,5.25097592764,0.0,4.9500482616,4.9500482616,0.453117870632,0.0,0.453117870632
 08/01  12:00:00,16.9767216201,2.14861338735,5.47801707195,0.0,4.9500482616,4.4000428992,0.453146760647,0.0,0.453146760647
 08/01  13:00:00,18.198970534,2.14861338735,6.15026062345,0.0,4.9500482616,4.9500482616,0.453138468536,0.0,0.453138468536
 08/01  14:00:00,18.4121583952,2.14861338735,6.36344848469,0.0,4.9500482616,4.9500482616,0.453118514153,0.0,0.453118514153
 08/01  15:00:00,18.5212845687,2.14861338735,6.4725746581,0.0,4.9500482616,4.9500482616,0.453106789338,0.0,0.453106789338
 08/01  16:00:00,18.4584668495,2.14861338735,6.40975693893,0.0,4.9500482616,4.9500482616,0.453086919651,0.0,0.453086919651
 08/01  17:00:00,11.7036058457,2.14861338735,4.05493883434,0.0,2.750026812,2.750026812,0.45310746106,0.0,0.45310746106
 08/01  18:00:00,9.15867705976,2.14861338735,3.16002613561,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/01  19:00:00,10.2259335059,2.14861338735,3.07578258173,0.0,1.6500160872,2.2000214496,0.453099661404,0.0,0.453099661404
 08/01  20:00:00,10.4289787826,2.14861338735,2.67733322086,0.0,1.1000107248,2.2000214496,0.453097707576,0.0,0.453097707576
 08/01  21:00:00,10.1491240972,2.14861338735,2.3974785354,0.0,1.1000107248,2.2000214496,0.453074484909,0.0,0.453074484909
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069694121,0.0,0.453069694121
 08/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085502894,0.0,0.453085502894
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067395765,0.0,0.453067395765
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083213949,0.0,0.453083213949
 08/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307375617,0.0,0.45307375617
 08/02  06:00:00,7.47546467488,2.14861338735,2.57682447552,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  07:00:00,8.30320314264,2.14861338735,2.30455221849,0.0,1.6500160872,2.2000214496,0.453082553624,0.0,0.453082553624
 08/02  08:00:00,16.2074430701,2.14861338735,4.15873315953,0.0,4.9500482616,4.9500482616,0.453075021907,0.0,0.453075021907
 08/02  09:00:00,16.8838885717,2.14861338735,4.83517866111,0.0,4.9500482616,4.9500482616,0.453126685864,0.0,0.453126685864
 08/02  10:00:00,17.4147390025,2.14861338735,5.36602909193,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/02  11:00:00,17.794150011,2.14861338735,5.7454401004,0.0,4.9500482616,4.9500482616,0.453122901099,0.0,0.453122901099
 08/02  12:00:00,17.1668495548,2.14861338735,5.6681450066,0.0,4.9500482616,4.4000428992,0.453147680028,0.0,0.453147680028
 08/02  13:00:00,18.1850830844,2.14861338735,6.13637317386,0.0,4.9500482616,4.9500482616,0.45313483029,0.0,0.45313483029
 08/02  14:00:00,18.4126174486,2.14861338735,6.36390753808,0.0,4.9500482616,4.9500482616,0.453083479971,0.0,0.453083479971
 08/02  15:00:00,18.611155722,2.14861338735,6.56244581141,0.0,4.9500482616,4.9500482616,0.453111199255,0.0,0.453111199255
 08/02  16:00:00,18.6869061471,2.14861338735,6.63819623653,0.0,4.9500482616,4.9500482616,0.453123965476,0.0,0.453123965476
 08/02  17:00:00,12.3581909617,2.14861338735,4.7095239503,0.0,2.750026812,2.750026812,0.453113319742,0.0,0.453113319742
 08/02  18:00:00,9.67358841116,2.14861338735,3.674937487,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/02  19:00:00,10.5311751113,2.14861338735,3.38102418711,0.0,1.6500160872,2.2000214496,0.453100152891,0.0,0.453100152891
 08/02  20:00:00,10.8879125207,2.14861338735,3.13626695897,0.0,1.1000107248,2.2000214496,0.453091959047,0.0,0.453091959047
 08/02  21:00:00,10.5881727679,2.14861338735,2.83652720619,0.0,1.1000107248,2.2000214496,0.453080098193,0.0,0.453080098193
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075129777,0.0,0.453075129777
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056970368,0.0,0.453056970368
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072844866,0.0,0.453072844866
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054673671,0.0,0.453054673671
 08/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079236965,0.0,0.453079236965
 08/03  06:00:00,7.88647033541,2.14861338735,2.98783013606,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  07:00:00,8.59451572026,2.14861338735,2.59586479611,0.0,1.6500160872,2.2000214496,0.453100052424,0.0,0.453100052424
 08/03  08:00:00,16.3982026714,2.14861338735,4.3494927608,0.0,4.9500482616,4.9500482616,0.453120924418,0.0,0.453120924418
 08/03  09:00:00,17.0008885214,2.14861338735,4.95217861084,0.0,4.9500482616,4.9500482616,0.453122536073,0.0,0.453122536073
 08/03  10:00:00,17.3137901658,2.14861338735,5.26508025521,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/03  11:00:00,17.6479609069,2.14861338735,5.5992509963,0.0,4.9500482616,4.9500482616,0.453128690303,0.0,0.453128690303
 08/03  12:00:00,16.8873958695,2.14861338735,5.38869132139,0.0,4.9500482616,4.4000428992,0.453132648704,0.0,0.453132648704
 08/03  13:00:00,17.8959577223,2.14861338735,5.84724781174,0.0,4.9500482616,4.9500482616,0.453140534112,0.0,0.453140534112
 08/03  14:00:00,18.1727582444,2.14861338735,6.1240483338,0.0,4.9500482616,4.9500482616,0.453089079783,0.0,0.453089079783
 08/03  15:00:00,18.3313622224,2.14861338735,6.28265231181,0.0,4.9500482616,4.9500482616,0.453118110303,0.0,0.453118110303
 08/03  16:00:00,18.3011855904,2.14861338735,6.25247567981,0.0,4.9500482616,4.9500482616,0.453129301458,0.0,0.453129301458
 08/03  17:00:00,12.8147838387,2.14861338735,5.16611682737,0.0,2.750026812,2.750026812,0.453100999538,0.0,0.453100999538
 08/03  18:00:00,10.3681976041,2.14861338735,4.36954667992,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,10.6455490789,2.14861338735,3.49539815471,0.0,1.6500160872,2.2000214496,0.453101722787,0.0,0.453101722787
 08/03  20:00:00,10.75321072,2.14861338735,3.00156515821,0.0,1.1000107248,2.2000214496,0.453097529961,0.0,0.453097529961
 08/03  21:00:00,10.3635863784,2.14861338735,2.61194081662,0.0,1.1000107248,2.2000214496,0.453085532409,0.0,0.453085532409
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308043474,0.0,0.45308043474
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062273404,0.0,0.453062273404
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078116226,0.0,0.453078116226
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059968467,0.0,0.453059968467
 08/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084513446,0.0,0.453084513446
 08/04  06:00:00,7.56949690295,2.14861338735,2.67085670359,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  07:00:00,8.3630825623,2.14861338735,2.36443163814,0.0,1.6500160872,2.2000214496,0.45309510983,0.0,0.45309510983
 08/04  08:00:00,16.2256503422,2.14861338735,4.17694043163,0.0,4.9500482616,4.9500482616,0.453116831267,0.0,0.453116831267
 08/04  09:00:00,16.9073519117,2.14861338735,4.85864200116,0.0,4.9500482616,4.9500482616,0.453128178604,0.0,0.453128178604
 08/04  10:00:00,17.2171105896,2.14861338735,5.16840067908,0.0,4.9500482616,4.9500482616,0.453120039811,0.0,0.453120039811
 08/04  11:00:00,17.5435989493,2.14861338735,5.49488903874,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  12:00:00,16.8048598773,2.14861338735,5.30615532912,0.0,4.9500482616,4.4000428992,0.453138255165,0.0,0.453138255165
 08/04  13:00:00,17.646468209,2.14861338735,5.5977582984,0.0,4.9500482616,4.9500482616,0.45311754878,0.0,0.45311754878
 08/04  14:00:00,17.7910900902,2.14861338735,5.74238017963,0.0,4.9500482616,4.9500482616,0.453094528227,0.0,0.453094528227
 08/04  15:00:00,17.8634026117,2.14861338735,5.81469270116,0.0,4.9500482616,4.9500482616,0.45311488747,0.0,0.45311488747
 08/04  16:00:00,17.7654936939,2.14861338735,5.71678378335,0.0,4.9500482616,4.9500482616,0.453133345034,0.0,0.453133345034
 08/04  17:00:00,12.2949024613,2.14861338735,4.6462354499,0.0,2.750026812,2.750026812,0.45310645447,0.0,0.45310645447
 08/04  18:00:00,10.087037973,2.14861338735,4.08838704883,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/04  19:00:00,10.6330640232,2.14861338735,3.48291309907,0.0,1.6500160872,2.2000214496,0.453100235895,0.0,0.453100235895
 08/04  20:00:00,10.6266799727,2.14861338735,2.87503441098,0.0,1.1000107248,2.2000214496,0.45308948681,0.0,0.45308948681
 08/04  21:00:00,10.4223952808,2.14861338735,2.67074971906,0.0,1.1000107248,2.2000214496,0.453090829422,0.0,0.453090829422
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452980027156,0.0,0.452980027156
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067465381,0.0,0.453067465381
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083280281,0.0,0.453083280281
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065158934,0.0,0.453065158934
 08/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054428008,0.0,0.453054428008
 08/05  06:00:00,7.67842720715,2.14861338735,2.77978700779,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/05  07:00:00,7.30758417106,2.14861338735,2.4089439717,0.0,0.5500053624,2.2000214496,0.453086569402,0.0,0.453086569402
 08/05  08:00:00,9.83523384706,2.14861338735,3.28657756051,0.0,1.6500160872,2.750026812,0.453093063997,0.0,0.453093063997
 08/05  09:00:00,10.2722969915,2.14861338735,3.72364070493,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  10:00:00,10.5936778058,2.14861338735,4.04502151925,0.0,1.6500160872,2.750026812,0.453098056672,0.0,0.453098056672
 08/05  11:00:00,10.7872646051,2.14861338735,4.23860831857,0.0,1.6500160872,2.750026812,0.453106774625,0.0,0.453106774625
 08/05  12:00:00,8.84132372571,2.14861338735,3.94268352636,0.0,0.8250080436,1.9250187684,0.453088989021,0.0,0.453088989021
 08/05  13:00:00,8.6452226632,2.14861338735,3.74658246384,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  14:00:00,8.13671221242,2.14861338735,3.23807201306,0.0,0.8250080436,1.9250187684,0.453099374349,0.0,0.453099374349
 08/05  15:00:00,7.73936649416,2.14861338735,2.8407262948,0.0,0.8250080436,1.9250187684,0.453097127792,0.0,0.453097127792
 08/05  16:00:00,7.80741002882,2.14861338735,2.90876982947,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  17:00:00,6.88928723654,2.14861338735,2.81565508078,0.0,0.2750026812,1.6500160872,0.453088113247,0.0,0.453088113247
 08/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075675788,0.0,0.453075675788
 08/05  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081842821,0.0,0.453081842821
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056518463,0.0,0.453056518463
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307156563,0.0,0.45307156563
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053382681,0.0,0.453053382681
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064908852,0.0,0.453064908852
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076956823,0.0,0.453076956823
 08/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062931026,0.0,0.453062931026
 08/06  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076082324,0.0,0.453076082324
 08/06  08:00:00,1.97442924783,0.0253726196359,0.0240378597877,0.0,0.2750026812,1.6500160872,0.453081859114,0.0,0.453081859114
 08/06  09:00:00,2.51665188407,0.317157745448,0.274475370214,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  10:00:00,2.39341478064,0.253726196359,0.214669815873,0.0,0.2750026812,1.6500160872,0.453080422654,0.0,0.453080422654
 08/06  11:00:00,2.13152764304,0.126863098179,0.0796457764573,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  12:00:00,2.24920319561,0.190294647269,0.133889779935,0.0,0.2750026812,1.6500160872,0.45308630496,0.0,0.45308630496
 08/06  13:00:00,2.48930432873,0.317157745448,0.247127814877,0.0,0.2750026812,1.6500160872,0.453078397729,0.0,0.453078397729
 08/06  14:00:00,2.64707971321,0.372344894212,0.349716050594,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  15:00:00,3.06840269568,0.554395141154,0.588988786123,0.0,0.2750026812,1.6500160872,0.453086435795,0.0,0.453086435795
 08/06  16:00:00,3.58413568117,0.764317986908,0.894798925859,0.0,0.2750026812,1.6500160872,0.453084169672,0.0,0.453084169672
 08/06  17:00:00,3.04142571369,0.554395141154,0.562011804127,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  18:00:00,2.93159216497,0.534415053719,0.472158342849,0.0,0.2750026812,1.6500160872,0.453085261329,0.0,0.453085261329
 08/06  19:00:00,3.70330684743,0.379958381158,0.246829697872,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  20:00:00,4.44570615555,0.138388480829,0.0792989063192,0.0,0.2750026812,1.6500160872,0.453085981377,0.0,0.453085981377
 08/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308258774,0.0,0.45308258774
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077076792,0.0,0.453077076792
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070900694,0.0,0.453070900694
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053343228,0.0,0.453053343228
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069246522,0.0,0.453069246522
 08/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305740009,0.0,0.45305740009
 08/07  06:00:00,9.06470358426,2.14861338735,4.1660633849,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  07:00:00,9.31897827406,2.14861338735,3.3203273499,0.0,1.6500160872,2.2000214496,0.45309781147,0.0,0.45309781147
 08/07  08:00:00,16.9874669163,2.14861338735,4.93875700576,0.0,4.9500482616,4.9500482616,0.453124243545,0.0,0.453124243545
 08/07  09:00:00,17.6305616306,2.14861338735,5.58185172007,0.0,4.9500482616,4.9500482616,0.4531247526,0.0,0.4531247526
 08/07  10:00:00,18.2381188191,2.14861338735,6.18940890853,0.0,4.9500482616,4.9500482616,0.453128873587,0.0,0.453128873587
 08/07  11:00:00,18.4915984477,2.14861338735,6.44288853716,0.0,4.9500482616,4.9500482616,0.45313280451,0.0,0.45313280451
 08/07  12:00:00,17.6002040272,2.14861338735,6.10149947908,0.0,4.9500482616,4.4000428992,0.45310875119,0.0,0.45310875119
