Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  13:00:00,18.5181858874,2.14861338735,6.46947597687,0.0,4.9500482616,4.9500482616,0.453125994195,0.0,0.453125994195
 08/07  14:00:00,18.7492941344,2.14861338735,6.70058422381,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  15:00:00,18.8022201212,2.14861338735,6.75351021062,0.0,4.9500482616,4.9500482616,0.453075422576,0.0,0.453075422576
 08/07  16:00:00,18.737787685,2.14861338735,6.68907777446,0.0,4.9500482616,4.9500482616,0.453129169267,0.0,0.453129169267
 08/07  17:00:00,13.197637266,2.14861338735,5.54897025463,0.0,2.750026812,2.750026812,0.453108354592,0.0,0.453108354592
 08/07  18:00:00,10.575683816,2.14861338735,4.57703289187,0.0,1.6500160872,2.2000214496,0.453105376264,0.0,0.453105376264
 08/07  19:00:00,11.1039328311,2.14861338735,3.9537819069,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/07  20:00:00,11.3032580001,2.14861338735,3.5516124383,0.0,1.1000107248,2.2000214496,0.453094690238,0.0,0.453094690238
 08/07  21:00:00,11.0325914612,2.14861338735,3.28094589941,0.0,1.1000107248,2.2000214496,0.45308156359,0.0,0.45308156359
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061234758,0.0,0.453061234758
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077081854,0.0,0.453077081854
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058942265,0.0,0.453058942265
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074818137,0.0,0.453074818137
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063019073,0.0,0.453063019073
 08/08  06:00:00,8.07927947782,2.14861338735,3.18063927847,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  07:00:00,8.65800330939,2.14861338735,2.65935238523,0.0,1.6500160872,2.2000214496,0.453081361198,0.0,0.453081361198
 08/08  08:00:00,16.1862258048,2.14861338735,4.13751589429,0.0,4.9500482616,4.9500482616,0.453120499156,0.0,0.453120499156
 08/08  09:00:00,16.5497019496,2.14861338735,4.500992039,0.0,4.9500482616,4.9500482616,0.453120831821,0.0,0.453120831821
 08/08  10:00:00,16.7750847868,2.14861338735,4.72637487623,0.0,4.9500482616,4.9500482616,0.453122347423,0.0,0.453122347423
 08/08  11:00:00,16.9621751562,2.14861338735,4.91346524567,0.0,4.9500482616,4.9500482616,0.453130420651,0.0,0.453130420651
 08/08  12:00:00,16.4008846064,2.14861338735,4.90218005827,0.0,4.9500482616,4.4000428992,0.453144212551,0.0,0.453144212551
 08/08  13:00:00,17.473933962,2.14861338735,5.42522405146,0.0,4.9500482616,4.9500482616,0.453103462946,0.0,0.453103462946
 08/08  14:00:00,17.6948210214,2.14861338735,5.64611111081,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  15:00:00,17.7815108975,2.14861338735,5.73280098691,0.0,4.9500482616,4.9500482616,0.453113653559,0.0,0.453113653559
 08/08  16:00:00,17.8830396547,2.14861338735,5.8343297441,0.0,4.9500482616,4.9500482616,0.453082737248,0.0,0.453082737248
 08/08  17:00:00,12.3584883641,2.14861338735,4.70982135274,0.0,2.750026812,2.750026812,0.453099889156,0.0,0.453099889156
 08/08  18:00:00,9.81920605128,2.14861338735,3.82055512713,0.0,1.6500160872,2.2000214496,0.453101033961,0.0,0.453101033961
 08/08  19:00:00,10.4025685933,2.14861338735,3.25241766914,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  20:00:00,10.4206486336,2.14861338735,2.66900307186,0.0,1.1000107248,2.2000214496,0.453097640641,0.0,0.453097640641
 08/08  21:00:00,10.0110316265,2.14861338735,2.25938606477,0.0,1.1000107248,2.2000214496,0.45308764267,0.0,0.45308764267
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085760448,0.0,0.453085760448
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082996739,0.0,0.453082996739
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064893729,0.0,0.453064893729
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080743475,0.0,0.453080743475
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068999203,0.0,0.453068999203
 08/09  06:00:00,7.07953282576,2.14861338735,2.18089262641,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,7.85459944399,2.14861338735,1.85594851983,0.0,1.6500160872,2.2000214496,0.453094962895,0.0,0.453094962895
 08/09  08:00:00,15.4433447719,2.14861338735,3.39463486133,0.0,4.9500482616,4.9500482616,0.453117130376,0.0,0.453117130376
 08/09  09:00:00,16.1017161028,2.14861338735,4.05300619223,0.0,4.9500482616,4.9500482616,0.453127294352,0.0,0.453127294352
 08/09  10:00:00,16.436559431,2.14861338735,4.38784952042,0.0,4.9500482616,4.9500482616,0.453121348906,0.0,0.453121348906
 08/09  11:00:00,16.5496098576,2.14861338735,4.50089994708,0.0,4.9500482616,4.9500482616,0.453136922751,0.0,0.453136922751
 08/09  12:00:00,16.0418206806,2.14861338735,4.54311613248,0.0,4.9500482616,4.4000428992,0.453141589118,0.0,0.453141589118
 08/09  13:00:00,17.1254896834,2.14861338735,5.07677977287,0.0,4.9500482616,4.9500482616,0.453109980488,0.0,0.453109980488
 08/09  14:00:00,17.1773680199,2.14861338735,5.12865810931,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  15:00:00,17.2983593504,2.14861338735,5.24964943988,0.0,4.9500482616,4.9500482616,0.453112045313,0.0,0.453112045313
 08/09  16:00:00,17.4347134383,2.14861338735,5.38600352776,0.0,4.9500482616,4.9500482616,0.453124888043,0.0,0.453124888043
 08/09  17:00:00,12.0982965352,2.14861338735,4.44962952381,0.0,2.750026812,2.750026812,0.45311035969,0.0,0.45311035969
 08/09  18:00:00,9.70520126037,2.14861338735,3.70655033622,0.0,1.6500160872,2.2000214496,0.453097120137,0.0,0.453097120137
 08/09  19:00:00,10.2363488014,2.14861338735,3.08619787723,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/09  20:00:00,10.1485077035,2.14861338735,2.39686214178,0.0,1.1000107248,2.2000214496,0.453094054516,0.0,0.453094054516
 08/09  21:00:00,9.86024507476,2.14861338735,2.10859951301,0.0,1.1000107248,2.2000214496,0.453076176955,0.0,0.453076176955
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074918622,0.0,0.453074918622
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055393917,0.0,0.453055393917
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530713084,0.0,0.4530713084
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053157406,0.0,0.453053157406
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075478919,0.0,0.453075478919
 08/10  06:00:00,6.81899230889,2.14861338735,1.92035210953,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  07:00:00,7.58000854667,2.14861338735,1.58135762252,0.0,1.6500160872,2.2000214496,0.453085956463,0.0,0.453085956463
 08/10  08:00:00,15.2453088739,2.14861338735,3.19659896332,0.0,4.9500482616,4.9500482616,0.453124108166,0.0,0.453124108166
 08/10  09:00:00,15.9462604937,2.14861338735,3.89755058311,0.0,4.9500482616,4.9500482616,0.453124345416,0.0,0.453124345416
 08/10  10:00:00,16.3903003334,2.14861338735,4.34159042285,0.0,4.9500482616,4.9500482616,0.453128445427,0.0,0.453128445427
 08/10  11:00:00,16.4530124324,2.14861338735,4.40430252188,0.0,4.9500482616,4.9500482616,0.453126311018,0.0,0.453126311018
 08/10  12:00:00,15.6229226555,2.14861338735,4.12421810733,0.0,4.9500482616,4.4000428992,0.453129459803,0.0,0.453129459803
 08/10  13:00:00,16.7994350413,2.14861338735,4.75072513071,0.0,4.9500482616,4.9500482616,0.453145852451,0.0,0.453145852451
 08/10  14:00:00,17.1205698314,2.14861338735,5.07185992081,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/10  15:00:00,17.1403454207,2.14861338735,5.09163551011,0.0,4.9500482616,4.9500482616,0.453094920833,0.0,0.453094920833
 08/10  16:00:00,17.2372370552,2.14861338735,5.18852714466,0.0,4.9500482616,4.9500482616,0.453132191375,0.0,0.453132191375
 08/10  17:00:00,12.001256323,2.14861338735,4.35258931163,0.0,2.750026812,2.750026812,0.453099206309,0.0,0.453099206309
 08/10  18:00:00,9.55015741288,2.14861338735,3.55150648872,0.0,1.6500160872,2.2000214496,0.453100304266,0.0,0.453100304266
 08/10  19:00:00,10.5287453101,2.14861338735,2.99476105266,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  20:00:00,10.21987619,2.14861338735,2.46823062823,0.0,1.1000107248,2.2000214496,0.453101430177,0.0,0.453101430177
 08/10  21:00:00,9.7557526084,2.14861338735,2.00410704664,0.0,1.1000107248,2.2000214496,0.453089793361,0.0,0.453089793361
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080533571,0.0,0.453080533571
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062399712,0.0,0.453062399712
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307828516,0.0,0.45307828516
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060176087,0.0,0.453060176087
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082491828,0.0,0.453082491828
 08/11  06:00:00,7.08587263286,2.14861338735,2.1872324335,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  07:00:00,8.00758098379,2.14861338735,2.00893005964,0.0,1.6500160872,2.2000214496,0.453093273755,0.0,0.453093273755
 08/11  08:00:00,15.929677753,2.14861338735,3.88096784239,0.0,4.9500482616,4.9500482616,0.453121874422,0.0,0.453121874422
 08/11  09:00:00,16.569684145,2.14861338735,4.52097423445,0.0,4.9500482616,4.9500482616,0.453121997201,0.0,0.453121997201
 08/11  10:00:00,16.870835362,2.14861338735,4.82212545144,0.0,4.9500482616,4.9500482616,0.453118505266,0.0,0.453118505266
 08/11  11:00:00,16.9775171741,2.14861338735,4.92880726355,0.0,4.9500482616,4.9500482616,0.453134042475,0.0,0.453134042475
 08/11  12:00:00,16.2888930395,2.14861338735,4.79018849132,0.0,4.9500482616,4.4000428992,0.453137235854,0.0,0.453137235854
 08/11  13:00:00,17.2616436536,2.14861338735,5.212933743,0.0,4.9500482616,4.9500482616,0.453124828558,0.0,0.453124828558
 08/11  14:00:00,17.2532409506,2.14861338735,5.20453104003,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/11  15:00:00,17.4538924103,2.14861338735,5.40518249972,0.0,4.9500482616,4.9500482616,0.453103958843,0.0,0.453103958843
 08/11  16:00:00,17.6549992039,2.14861338735,5.60628929334,0.0,4.9500482616,4.9500482616,0.453131070082,0.0,0.453131070082
 08/11  17:00:00,12.123976952,2.14861338735,4.47530994064,0.0,2.750026812,2.750026812,0.453103642576,0.0,0.453103642576
 08/11  18:00:00,9.63195996724,2.14861338735,3.63330904308,0.0,1.6500160872,2.2000214496,0.453099855304,0.0,0.453099855304
 08/11  19:00:00,10.5907561907,2.14861338735,3.05677193324,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/11  20:00:00,10.3445762311,2.14861338735,2.5929306693,0.0,1.1000107248,2.2000214496,0.453099139541,0.0,0.453099139541
 08/11  21:00:00,9.97503067102,2.14861338735,2.22338510926,0.0,1.1000107248,2.2000214496,0.453073193843,0.0,0.453073193843
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072521908,0.0,0.453072521908
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070089688,0.0,0.453070089688
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051955654,0.0,0.453051955654
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067915689,0.0,0.453067915689
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054932419,0.0,0.453054932419
 08/12  06:00:00,7.0480591025,2.14861338735,1.76558556981,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/12  07:00:00,6.29715022391,2.14861338735,1.39851002455,0.0,0.5500053624,2.2000214496,0.453081955769,0.0,0.453081955769
 08/12  08:00:00,9.0057917948,2.14861338735,2.45713550824,0.0,1.6500160872,2.750026812,0.453096201768,0.0,0.453096201768
 08/12  09:00:00,9.71894104487,2.14861338735,3.17028475831,0.0,1.6500160872,2.750026812,0.453099567263,0.0,0.453099567263
 08/12  10:00:00,10.0043762869,2.14861338735,3.45572000033,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  11:00:00,10.3581110644,2.14861338735,3.8094547778,0.0,1.6500160872,2.750026812,0.453102129261,0.0,0.453102129261
 08/12  12:00:00,8.36042090088,2.14861338735,3.46178070152,0.0,0.8250080436,1.9250187684,0.453101505396,0.0,0.453101505396
 08/12  13:00:00,8.2464043795,2.14861338735,3.34776418014,0.0,0.8250080436,1.9250187684,0.453070097299,0.0,0.453070097299
 08/12  14:00:00,8.34096890278,2.14861338735,3.44232870343,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  15:00:00,8.53560698002,2.14861338735,3.63696678066,0.0,0.8250080436,1.9250187684,0.453080387954,0.0,0.453080387954
 08/12  16:00:00,8.55999996509,2.14861338735,3.66135976573,0.0,0.8250080436,1.9250187684,0.453094448134,0.0,0.453094448134
 08/12  17:00:00,7.46585997311,2.14861338735,3.39222781735,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085944588,0.0,0.453085944588
 08/12  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084984542,0.0,0.453084984542
 08/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307679663,0.0,0.45307679663
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077111906,0.0,0.453077111906
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057578123,0.0,0.453057578123
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069869551,0.0,0.453069869551
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081949343,0.0,0.453081949343
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065703444,0.0,0.453065703444
 08/13  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080938668,0.0,0.453080938668
 08/13  08:00:00,2.25321828297,0.190294647269,0.137904867297,0.0,0.2750026812,1.6500160872,0.453080185297,0.0,0.453080185297
 08/13  09:00:00,2.40733524465,0.253726196359,0.228590279884,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  10:00:00,2.49328490884,0.317157745448,0.251108394988,0.0,0.2750026812,1.6500160872,0.453085895645,0.0,0.453085895645
 08/13  11:00:00,2.2411553849,0.190294647269,0.125841969223,0.0,0.2750026812,1.6500160872,0.453078308515,0.0,0.453078308515
 08/13  12:00:00,2.3909377995,0.285441970903,0.180477060188,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  13:00:00,2.38387999732,0.283380870822,0.175480358096,0.0,0.2750026812,1.6500160872,0.453079939649,0.0,0.453079939649
 08/13  14:00:00,3.05071164899,0.613704490081,0.511988390501,0.0,0.2750026812,1.6500160872,0.453084213074,0.0,0.453084213074
 08/13  15:00:00,2.93378444456,0.514746374944,0.494019301213,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  16:00:00,3.71106259762,0.875315101757,0.910728727457,0.0,0.2750026812,1.6500160872,0.453078197137,0.0,0.453078197137
 08/13  17:00:00,3.39369311443,0.740682812301,0.727991533722,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  18:00:00,3.04418477628,0.601018180263,0.51814782761,0.0,0.2750026812,1.6500160872,0.453082223385,0.0,0.453082223385
 08/13  19:00:00,4.18550310494,0.440218352793,0.284932650412,0.0,0.2750026812,1.6500160872,0.453086128892,0.0,0.453086128892
 08/13  20:00:00,4.66753720738,0.276776961657,0.162741477315,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  21:00:00,4.4576396305,0.148273372316,0.0813474897761,0.0,0.2750026812,1.6500160872,0.453085930885,0.0,0.453085930885
 08/13  22:00:00,4.51235058326,0.17792804678,0.106403768073,0.0,0.2750026812,1.6500160872,0.453082817715,0.0,0.453082817715
 08/13  23:00:00,4.50813653054,0.17792804678,0.102189715354,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  24:00:00,4.51002508719,0.17792804678,0.104078272011,0.0,0.2750026812,1.6500160872,0.453076580321,0.0,0.453076580321
 08/14  01:00:00,5.06289857053,0.17792804678,0.10694639295,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058379511,0.0,0.453058379511
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074338024,0.0,0.453074338024
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060081119,0.0,0.453060081119
 08/14  06:00:00,9.0874778327,2.14861338735,3.80500430002,0.0,0.5500053624,2.2000214496,0.453086330945,0.0,0.453086330945
 08/14  07:00:00,9.07517252328,2.14861338735,3.07652159913,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  08:00:00,16.9683672462,2.14861338735,4.91965733564,0.0,4.9500482616,4.9500482616,0.453113912216,0.0,0.453113912216
 08/14  09:00:00,17.4813043729,2.14861338735,5.43259446233,0.0,4.9500482616,4.9500482616,0.453104175049,0.0,0.453104175049
 08/14  10:00:00,17.061822154,2.14861338735,5.01311224346,0.0,4.9500482616,4.9500482616,0.453106756726,0.0,0.453106756726
 08/14  11:00:00,17.0988124595,2.14861338735,5.05010254895,0.0,4.9500482616,4.9500482616,0.453133492095,0.0,0.453133492095
 08/14  12:00:00,16.5674433077,2.14861338735,5.06873875955,0.0,4.9500482616,4.4000428992,0.45313173554,0.0,0.45313173554
 08/14  13:00:00,17.6669675051,2.14861338735,5.61825759459,0.0,4.9500482616,4.9500482616,0.453122049375,0.0,0.453122049375
 08/14  14:00:00,17.2834200806,2.14861338735,5.23471017008,0.0,4.9500482616,4.9500482616,0.453119666226,0.0,0.453119666226
 08/14  15:00:00,17.1693588251,2.14861338735,5.12064891454,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/14  16:00:00,17.3815804962,2.14861338735,5.33287058561,0.0,4.9500482616,4.9500482616,0.45312388102,0.0,0.45312388102
 08/14  17:00:00,11.9052219009,2.14861338735,4.25655488959,0.0,2.750026812,2.750026812,0.453103482551,0.0,0.453103482551
 08/14  18:00:00,9.50744439822,2.14861338735,3.50879347406,0.0,1.6500160872,2.2000214496,0.453102367313,0.0,0.453102367313
 08/14  19:00:00,10.4726910193,2.14861338735,2.93870676184,0.0,1.6500160872,2.2000214496,0.453093885012,0.0,0.453093885012
 08/14  20:00:00,10.2493451307,2.14861338735,2.49769956897,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/14  21:00:00,10.0963961868,2.14861338735,2.34475062503,0.0,1.1000107248,2.2000214496,0.453087753368,0.0,0.453087753368
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071054842,0.0,0.453071054842
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052950383,0.0,0.453052950383
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068951714,0.0,0.453068951714
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084863202,0.0,0.453084863202
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070732647,0.0,0.453070732647
 08/15  06:00:00,8.00016501688,2.14861338735,2.71769148419,0.0,0.5500053624,2.2000214496,0.453079445331,0.0,0.453079445331
 08/15  07:00:00,8.39158213996,2.14861338735,2.39293121581,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/15  08:00:00,16.4635142453,2.14861338735,4.41480433479,0.0,4.9500482616,4.9500482616,0.453114944058,0.0,0.453114944058
 08/15  09:00:00,17.0492944161,2.14861338735,5.00058450553,0.0,4.9500482616,4.9500482616,0.453125907171,0.0,0.453125907171
 08/15  10:00:00,17.3042235346,2.14861338735,5.25551362402,0.0,4.9500482616,4.9500482616,0.45311980778,0.0,0.45311980778
 08/15  11:00:00,17.5388052067,2.14861338735,5.49009529617,0.0,4.9500482616,4.9500482616,0.453118168649,0.0,0.453118168649
 08/15  12:00:00,16.8919154326,2.14861338735,5.39321088441,0.0,4.9500482616,4.4000428992,0.453145035749,0.0,0.453145035749
 08/15  13:00:00,17.9705967966,2.14861338735,5.92188688607,0.0,4.9500482616,4.9500482616,0.453133765061,0.0,0.453133765061
 08/15  14:00:00,18.2653274406,2.14861338735,6.21661753007,0.0,4.9500482616,4.9500482616,0.453119995781,0.0,0.453119995781
 08/15  15:00:00,18.5310110186,2.14861338735,6.48230110808,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  16:00:00,18.6386578334,2.14861338735,6.58994792287,0.0,4.9500482616,4.9500482616,0.453112878246,0.0,0.453112878246
 08/15  17:00:00,12.7051069203,2.14861338735,5.05643990897,0.0,2.750026812,2.750026812,0.453116140766,0.0,0.453116140766
 08/15  18:00:00,9.61817679331,2.14861338735,3.61952586916,0.0,1.6500160872,2.2000214496,0.453106417563,0.0,0.453106417563
 08/15  19:00:00,10.258047042,2.14861338735,2.72406278454,0.0,1.6500160872,2.2000214496,0.453092895987,0.0,0.453092895987
 08/15  20:00:00,10.1488590637,2.14861338735,2.39721350191,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/15  21:00:00,10.1101210009,2.14861338735,2.35847543918,0.0,1.1000107248,2.2000214496,0.45308370479,0.0,0.45308370479
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308277264,0.0,0.45308277264
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064733232,0.0,0.453064733232
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080683526,0.0,0.453080683526
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062660106,0.0,0.453062660106
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082554732,0.0,0.453082554732
 08/16  06:00:00,8.45633963819,2.14861338735,3.1738661055,0.0,0.5500053624,2.2000214496,0.453073736153,0.0,0.453073736153
 08/16  07:00:00,8.71759205677,2.14861338735,2.71894113262,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  08:00:00,16.7157377983,2.14861338735,4.66702788774,0.0,4.9500482616,4.9500482616,0.453117007835,0.0,0.453117007835
 08/16  09:00:00,17.3665891659,2.14861338735,5.3178792553,0.0,4.9500482616,4.9500482616,0.453118753921,0.0,0.453118753921
 08/16  10:00:00,17.719101663,2.14861338735,5.67039175244,0.0,4.9500482616,4.9500482616,0.453120229586,0.0,0.453120229586
 08/16  11:00:00,17.9499785384,2.14861338735,5.90126862781,0.0,4.9500482616,4.9500482616,0.453103788417,0.0,0.453103788417
 08/16  12:00:00,17.0939751646,2.14861338735,5.59527061649,0.0,4.9500482616,4.4000428992,0.453129305348,0.0,0.453129305348
 08/16  13:00:00,18.1498977401,2.14861338735,6.10118782953,0.0,4.9500482616,4.9500482616,0.453134750391,0.0,0.453134750391
 08/16  14:00:00,18.5060668888,2.14861338735,6.45735697823,0.0,4.9500482616,4.9500482616,0.453119407763,0.0,0.453119407763
 08/16  15:00:00,17.2967849963,2.14861338735,5.24807508571,0.0,4.9500482616,4.9500482616,0.453113109134,0.0,0.453113109134
 08/16  16:00:00,16.1615680244,2.14861338735,4.11285811385,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/16  17:00:00,10.8339207263,2.14861338735,3.18525371494,0.0,2.750026812,2.750026812,0.453114794006,0.0,0.453114794006
 08/16  18:00:00,8.91006150634,2.14861338735,2.91141058219,0.0,1.6500160872,2.2000214496,0.453106608811,0.0,0.453106608811
 08/16  19:00:00,10.273392923,2.14861338735,2.73940866547,0.0,1.6500160872,2.2000214496,0.453086414326,0.0,0.453086414326
 08/16  20:00:00,10.2828988569,2.14861338735,2.5312532951,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/16  21:00:00,10.0934507817,2.14861338735,2.34180521996,0.0,1.1000107248,2.2000214496,0.453077902655,0.0,0.453077902655
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061884169,0.0,0.453061884169
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077846171,0.0,0.453077846171
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059825609,0.0,0.453059825609
 08/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075830335,0.0,0.453075830335
 08/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059637635,0.0,0.453059637635
 08/17  06:00:00,7.61676696309,2.14861338735,2.3342934304,0.0,0.5500053624,2.2000214496,0.453085679967,0.0,0.453085679967
 08/17  07:00:00,8.14287219718,2.14861338735,2.14422127303,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/17  08:00:00,16.2997993786,2.14861338735,4.25108946808,0.0,4.9500482616,4.9500482616,0.45310858701,0.0,0.45310858701
 08/17  09:00:00,16.9606522883,2.14861338735,4.91194237773,0.0,4.9500482616,4.9500482616,0.453123125539,0.0,0.453123125539
 08/17  10:00:00,17.1525039993,2.14861338735,5.10379408878,0.0,4.9500482616,4.9500482616,0.453127246105,0.0,0.453127246105
 08/17  11:00:00,17.4544107287,2.14861338735,5.40570081811,0.0,4.9500482616,4.9500482616,0.453132845146,0.0,0.453132845146
 08/17  12:00:00,16.7843058882,2.14861338735,5.28560134003,0.0,4.9500482616,4.4000428992,0.453143953721,0.0,0.453143953721
 08/17  13:00:00,17.8718579011,2.14861338735,5.82314799054,0.0,4.9500482616,4.9500482616,0.453106439895,0.0,0.453106439895
 08/17  14:00:00,18.0380810425,2.14861338735,5.98937113195,0.0,4.9500482616,4.9500482616,0.453101118133,0.0,0.453101118133
 08/17  15:00:00,18.1135649779,2.14861338735,6.06485506737,0.0,4.9500482616,4.9500482616,0.453113394477,0.0,0.453113394477
 08/17  16:00:00,18.366917076,2.14861338735,6.31820716542,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/17  17:00:00,12.8272978432,2.14861338735,5.17863083181,0.0,2.750026812,2.750026812,0.453118025947,0.0,0.453118025947
 08/17  18:00:00,10.104931681,2.14861338735,4.10628075686,0.0,1.6500160872,2.2000214496,0.453101463775,0.0,0.453101463775
 08/17  19:00:00,11.0139153986,2.14861338735,3.47993114112,0.0,1.6500160872,2.2000214496,0.453092049182,0.0,0.453092049182
 08/17  20:00:00,10.7918804114,2.14861338735,3.04023484969,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  21:00:00,10.4602463571,2.14861338735,2.70860079534,0.0,1.1000107248,2.2000214496,0.453077863552,0.0,0.453077863552
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076433435,0.0,0.453076433435
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058382019,0.0,0.453058382019
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074413219,0.0,0.453074413219
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056400689,0.0,0.453056400689
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074310154,0.0,0.453074310154
 08/18  06:00:00,8.61750256488,2.14861338735,3.33502903219,0.0,0.5500053624,2.2000214496,0.453065544257,0.0,0.453065544257
 08/18  07:00:00,8.81008581762,2.14861338735,2.81143489347,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/18  08:00:00,16.9238396522,2.14861338735,4.87512974164,0.0,4.9500482616,4.9500482616,0.453112063979,0.0,0.453112063979
 08/18  09:00:00,17.6175654624,2.14861338735,5.56885555185,0.0,4.9500482616,4.9500482616,0.453118951918,0.0,0.453118951918
 08/18  10:00:00,17.7891335282,2.14861338735,5.74042361769,0.0,4.9500482616,4.9500482616,0.453123201182,0.0,0.453123201182
 08/18  11:00:00,17.8832746264,2.14861338735,5.83456471586,0.0,4.9500482616,4.9500482616,0.453133794052,0.0,0.453133794052
 08/18  12:00:00,17.383081839,2.14861338735,5.88437729089,0.0,4.9500482616,4.4000428992,0.453146402355,0.0,0.453146402355
 08/18  13:00:00,18.552040155,2.14861338735,6.50333024445,0.0,4.9500482616,4.9500482616,0.453122663743,0.0,0.453122663743
 08/18  14:00:00,18.6466781626,2.14861338735,6.59796825208,0.0,4.9500482616,4.9500482616,0.453117134793,0.0,0.453117134793
 08/18  15:00:00,18.7778580558,2.14861338735,6.72914814529,0.0,4.9500482616,4.9500482616,0.453045855051,0.0,0.453045855051
 08/18  16:00:00,18.8847246758,2.14861338735,6.83601476522,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  17:00:00,13.2380089208,2.14861338735,5.5893419094,0.0,2.750026812,2.750026812,0.453127061733,0.0,0.453127061733
 08/18  18:00:00,10.5260430518,2.14861338735,4.52739212768,0.0,1.6500160872,2.2000214496,0.453107674897,0.0,0.453107674897
 08/18  19:00:00,11.476020902,2.14861338735,3.94203664446,0.0,1.6500160872,2.2000214496,0.453098889947,0.0,0.453098889947
 08/18  20:00:00,11.3006745953,2.14861338735,3.54902903356,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/18  21:00:00,10.9976262009,2.14861338735,3.24598063912,0.0,1.1000107248,2.2000214496,0.45309430161,0.0,0.45309430161
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305844084,0.0,0.45305844084
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074446535,0.0,0.453074446535
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305647213,0.0,0.45305647213
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072521824,0.0,0.453072521824
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054523488,0.0,0.453054523488
 08/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  06:00:00,8.56538851163,2.14861338735,3.28291497894,0.0,0.5500053624,2.2000214496,0.45308174842,0.0,0.45308174842
 08/19  07:00:00,7.35554494472,2.14861338735,2.45690474536,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/19  08:00:00,9.7819827201,2.14861338735,3.23332643354,0.0,1.6500160872,2.750026812,0.453097592011,0.0,0.453097592011
 08/19  09:00:00,10.6385242307,2.14861338735,4.08986794419,0.0,1.6500160872,2.750026812,0.453103226001,0.0,0.453103226001
 08/19  10:00:00,10.8811223671,2.14861338735,4.33246608055,0.0,1.6500160872,2.750026812,0.453100366588,0.0,0.453100366588
 08/19  11:00:00,10.6255651902,2.14861338735,4.0769089036,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  12:00:00,8.46860799511,2.14861338735,3.56996779576,0.0,0.8250080436,1.9250187684,0.453070202189,0.0,0.453070202189
 08/19  13:00:00,8.14449353766,2.14861338735,3.24585333831,0.0,0.8250080436,1.9250187684,0.453103228218,0.0,0.453103228218
 08/19  14:00:00,7.7030713708,2.14861338735,2.80443117144,0.0,0.8250080436,1.9250187684,0.453094502252,0.0,0.453094502252
 08/19  15:00:00,7.30989444692,2.14861338735,2.41125424756,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  16:00:00,6.91458595549,2.14861338735,2.01594575614,0.0,0.8250080436,1.9250187684,0.45309141246,0.0,0.45309141246
 08/19  17:00:00,5.75812113116,2.14861338735,1.6844889754,0.0,0.2750026812,1.6500160872,0.453083887413,0.0,0.453083887413
 08/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072516886,0.0,0.453072516886
 08/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078953562,0.0,0.453078953562
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308405031,0.0,0.45308405031
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066097136,0.0,0.453066097136
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079585652,0.0,0.453079585652
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058238324,0.0,0.453058238324
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070493627,0.0,0.453070493627
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056002464,0.0,0.453056002464
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081336271,0.0,0.453081336271
 08/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082687593,0.0,0.453082687593
 08/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080908463,0.0,0.453080908463
 08/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083723833,0.0,0.453083723833
 08/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074170083,0.0,0.453074170083
 08/20  15:00:00,2.85253036693,0.448675892672,0.478835705853,0.0,0.2750026812,1.6500160872,0.453078008463,0.0,0.453078008463
 08/20  16:00:00,3.07285406371,0.571416790688,0.576418504618,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  17:00:00,2.67605133492,0.379958381158,0.371074185362,0.0,0.2750026812,1.6500160872,0.453085090466,0.0,0.453085090466
 08/20  18:00:00,2.44418163215,0.296546744633,0.222616119114,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080316903,0.0,0.453080316903
 08/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081269364,0.0,0.453081269364
 08/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076091806,0.0,0.453076091806
 08/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307283852,0.0,0.45307283852
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530690905,0.0,0.4530690905
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085149956,0.0,0.453085149956
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530672616,0.0,0.4530672616
 08/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,8.21103313085,2.14861338735,2.92855959816,0.0,0.5500053624,2.2000214496,0.453077825779,0.0,0.453077825779
 08/21  07:00:00,8.31402991304,2.14861338735,2.31537898888,0.0,1.6500160872,2.2000214496,0.453078322026,0.0,0.453078322026
 08/21  08:00:00,16.2192186858,2.14861338735,4.17050877525,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  09:00:00,17.1462677306,2.14861338735,5.09755782001,0.0,4.9500482616,4.9500482616,0.453125423528,0.0,0.453125423528
 08/21  10:00:00,17.6226841146,2.14861338735,5.57397420407,0.0,4.9500482616,4.9500482616,0.453121428106,0.0,0.453121428106
 08/21  11:00:00,17.6532073122,2.14861338735,5.60449740164,0.0,4.9500482616,4.9500482616,0.453137787593,0.0,0.453137787593
 08/21  12:00:00,16.8924904172,2.14861338735,5.39378586908,0.0,4.9500482616,4.4000428992,0.453143928868,0.0,0.453143928868
 08/21  13:00:00,18.1620242637,2.14861338735,6.11331435318,0.0,4.9500482616,4.9500482616,0.453137698584,0.0,0.453137698584
 08/21  14:00:00,18.6323620173,2.14861338735,6.58365210675,0.0,4.9500482616,4.9500482616,0.453092810786,0.0,0.453092810786
 08/21  15:00:00,18.4614763912,2.14861338735,6.41276648063,0.0,4.9500482616,4.9500482616,0.453118310944,0.0,0.453118310944
 08/21  16:00:00,17.8485051618,2.14861338735,5.79979525125,0.0,4.9500482616,4.9500482616,0.453125744352,0.0,0.453125744352
 08/21  17:00:00,11.6952566375,2.14861338735,4.04658962613,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/21  18:00:00,9.10761346964,2.14861338735,3.10896254548,0.0,1.6500160872,2.2000214496,0.453108353084,0.0,0.453108353084
 08/21  19:00:00,10.7470238465,2.14861338735,2.82920625571,0.0,1.6500160872,2.2000214496,0.453090498313,0.0,0.453090498313
 08/21  20:00:00,10.3387952843,2.14861338735,2.58714972251,0.0,1.1000107248,2.2000214496,0.453093057186,0.0,0.453093057186
 08/21  21:00:00,10.2079010803,2.14861338735,2.45625551857,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076869871,0.0,0.453076869871
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074399418,0.0,0.453074399418
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074854714,0.0,0.453074854714
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072628575,0.0,0.453072628575
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054707397,0.0,0.453054707397
 08/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  06:00:00,7.90057393472,2.14861338735,2.61810040203,0.0,0.5500053624,2.2000214496,0.453082148979,0.0,0.453082148979
 08/22  07:00:00,8.20926101422,2.14861338735,2.21061009006,0.0,1.6500160872,2.2000214496,0.453101783903,0.0,0.453101783903
 08/22  08:00:00,16.2210993223,2.14861338735,4.17238941176,0.0,4.9500482616,4.9500482616,0.453119017271,0.0,0.453119017271
 08/22  09:00:00,16.9545642618,2.14861338735,4.9058543512,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/22  10:00:00,17.2288433025,2.14861338735,5.18013339195,0.0,4.9500482616,4.9500482616,0.453124667274,0.0,0.453124667274
 08/22  11:00:00,17.3807709825,2.14861338735,5.33206107198,0.0,4.9500482616,4.9500482616,0.453134264829,0.0,0.453134264829
 08/22  12:00:00,16.7267173217,2.14861338735,5.22801277354,0.0,4.9500482616,4.4000428992,0.453148440562,0.0,0.453148440562
 08/22  13:00:00,17.7533932662,2.14861338735,5.70468335569,0.0,4.9500482616,4.9500482616,0.453104996169,0.0,0.453104996169
 08/22  14:00:00,18.0173872245,2.14861338735,5.96867731394,0.0,4.9500482616,4.9500482616,0.453116283359,0.0,0.453116283359
 08/22  15:00:00,18.2464894202,2.14861338735,6.1977795096,0.0,4.9500482616,4.9500482616,0.453031337082,0.0,0.453031337082
 08/22  16:00:00,18.3025150271,2.14861338735,6.25380511659,0.0,4.9500482616,4.9500482616,0.45312386578,0.0,0.45312386578
 08/22  17:00:00,12.8313223465,2.14861338735,5.18265533514,0.0,2.750026812,2.750026812,0.453111730134,0.0,0.453111730134
 08/22  18:00:00,10.4967261883,2.14861338735,4.49807526415,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/22  19:00:00,11.841914636,2.14861338735,3.92409704516,0.0,1.6500160872,2.2000214496,0.453095406744,0.0,0.453095406744
 08/22  20:00:00,11.1602070583,2.14861338735,3.40856149654,0.0,1.1000107248,2.2000214496,0.453097623083,0.0,0.453097623083
 08/22  21:00:00,10.8676216107,2.14861338735,3.1159760489,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083561041,0.0,0.453083561041
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063750233,0.0,0.453063750233
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079882203,0.0,0.453079882203
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306202306,0.0,0.45306202306
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078182287,0.0,0.453078182287
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  06:00:00,8.59171348422,2.14861338735,3.30923995153,0.0,0.5500053624,2.2000214496,0.453088519164,0.0,0.453088519164
 08/23  07:00:00,8.62045245775,2.14861338735,2.62180153359,0.0,1.6500160872,2.2000214496,0.453096098525,0.0,0.453096098525
 08/23  08:00:00,16.6337855411,2.14861338735,4.58507563054,0.0,4.9500482616,4.9500482616,0.453124982088,0.0,0.453124982088
 08/23  09:00:00,17.5408702173,2.14861338735,5.49216030676,0.0,4.9500482616,4.9500482616,0.453119569116,0.0,0.453119569116
 08/23  10:00:00,18.0007252589,2.14861338735,5.95201534838,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  11:00:00,18.3319462856,2.14861338735,6.28323637501,0.0,4.9500482616,4.9500482616,0.453132241198,0.0,0.453132241198
 08/23  12:00:00,17.4793616346,2.14861338735,5.98065708647,0.0,4.9500482616,4.4000428992,0.453135019722,0.0,0.453135019722
 08/23  13:00:00,18.2809265074,2.14861338735,6.23221659682,0.0,4.9500482616,4.9500482616,0.453131978822,0.0,0.453131978822
 08/23  14:00:00,18.4315969751,2.14861338735,6.38288706456,0.0,4.9500482616,4.9500482616,0.453096436221,0.0,0.453096436221
 08/23  15:00:00,18.6894705467,2.14861338735,6.64076063616,0.0,4.9500482616,4.9500482616,0.453109242136,0.0,0.453109242136
 08/23  16:00:00,18.761163523,2.14861338735,6.71245361246,0.0,4.9500482616,4.9500482616,0.453133503863,0.0,0.453133503863
 08/23  17:00:00,13.0938740124,2.14861338735,5.44520700103,0.0,2.750026812,2.750026812,0.453104978903,0.0,0.453104978903
 08/23  18:00:00,10.6422992151,2.14861338735,4.64364829096,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/23  19:00:00,11.8183604204,2.14861338735,3.9005428296,0.0,1.6500160872,2.2000214496,0.453093101529,0.0,0.453093101529
 08/23  20:00:00,11.1112229619,2.14861338735,3.35957740017,0.0,1.1000107248,2.2000214496,0.453097237317,0.0,0.453097237317
 08/23  21:00:00,11.047586418,2.14861338735,3.29594085629,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083685256,0.0,0.453083685256
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055155494,0.0,0.453055155494
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071365036,0.0,0.453071365036
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053497971,0.0,0.453053497971
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069742116,0.0,0.453069742116
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060652117,0.0,0.453060652117
 08/24  06:00:00,8.84953721209,2.14861338735,3.5670636794,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  07:00:00,9.11230150241,2.14861338735,3.11365057825,0.0,1.6500160872,2.2000214496,0.453098769061,0.0,0.453098769061
 08/24  08:00:00,17.1529893271,2.14861338735,5.10427941658,0.0,4.9500482616,4.9500482616,0.453123416983,0.0,0.453123416983
 08/24  09:00:00,17.9115000033,2.14861338735,5.86279009279,0.0,4.9500482616,4.9500482616,0.45312750009,0.0,0.45312750009
 08/24  10:00:00,18.126298809,2.14861338735,6.07758889848,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/24  11:00:00,18.2465915506,2.14861338735,6.19788164,0.0,4.9500482616,4.9500482616,0.453127977045,0.0,0.453127977045
 08/24  12:00:00,17.54331029,2.14861338735,6.04460574187,0.0,4.9500482616,4.4000428992,0.453143095769,0.0,0.453143095769
 08/24  13:00:00,18.5382901504,2.14861338735,6.48958023981,0.0,4.9500482616,4.9500482616,0.453132718422,0.0,0.453132718422
 08/24  14:00:00,18.6969801992,2.14861338735,6.64827028867,0.0,4.9500482616,4.9500482616,0.45312417552,0.0,0.45312417552
 08/24  15:00:00,18.8735326152,2.14861338735,6.82482270459,0.0,4.9500482616,4.9500482616,0.453114162916,0.0,0.453114162916
 08/24  16:00:00,19.0372018761,2.14861338735,6.9884919655,0.0,4.9500482616,4.9500482616,0.453127699085,0.0,0.453127699085
 08/24  17:00:00,13.4072296083,2.14861338735,5.75856259695,0.0,2.750026812,2.750026812,0.453111710724,0.0,0.453111710724
 08/24  18:00:00,10.7215402942,2.14861338735,4.72288937005,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  19:00:00,11.9290382632,2.14861338735,4.0112206724,0.0,1.6500160872,2.2000214496,0.453103854332,0.0,0.453103854332
 08/24  20:00:00,11.2889446287,2.14861338735,3.53729906698,0.0,1.1000107248,2.2000214496,0.453099090745,0.0,0.453099090745
 08/24  21:00:00,11.2481418358,2.14861338735,3.49649627408,0.0,1.1000107248,2.2000214496,0.453068440872,0.0,0.453068440872
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082719552,0.0,0.453082719552
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064909993,0.0,0.453064909993
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081125337,0.0,0.453081125337
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063333687,0.0,0.453063333687
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088430847,0.0,0.453088430847
 08/25  06:00:00,9.33165976231,2.14861338735,4.04918622962,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,9.0435090939,2.14861338735,3.04485816974,0.0,1.6500160872,2.2000214496,0.453098282882,0.0,0.453098282882
 08/25  08:00:00,16.3414019001,2.14861338735,4.29269198955,0.0,4.9500482616,4.9500482616,0.45310892315,0.0,0.45310892315
 08/25  09:00:00,16.8389432113,2.14861338735,4.79023330075,0.0,4.9500482616,4.9500482616,0.453124950814,0.0,0.453124950814
 08/25  10:00:00,17.3925845867,2.14861338735,5.34387467611,0.0,4.9500482616,4.9500482616,0.45312404628,0.0,0.45312404628
 08/25  11:00:00,17.7332270833,2.14861338735,5.6845171727,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  12:00:00,17.1497839889,2.14861338735,5.65107944073,0.0,4.9500482616,4.4000428992,0.453129820058,0.0,0.453129820058
 08/25  13:00:00,18.3406289311,2.14861338735,6.2919190205,0.0,4.9500482616,4.9500482616,0.45313677803,0.0,0.45313677803
 08/25  14:00:00,18.5601691078,2.14861338735,6.51145919728,0.0,4.9500482616,4.9500482616,0.453113477722,0.0,0.453113477722
