Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/25  15:00:00,18.6721636518,2.14861338735,6.62345374125,0.0,4.9500482616,4.9500482616,0.453121217783,0.0,0.453121217783
 08/25  16:00:00,18.3808111529,2.14861338735,6.33210124238,0.0,4.9500482616,4.9500482616,0.453123987644,0.0,0.453123987644
 08/25  17:00:00,12.3075459451,2.14861338735,4.65887893377,0.0,2.750026812,2.750026812,0.453114050114,0.0,0.453114050114
 08/25  18:00:00,9.44328554298,2.14861338735,3.44463461882,0.0,1.6500160872,2.2000214496,0.45310675083,0.0,0.45310675083
 08/25  19:00:00,10.7142622933,2.14861338735,2.79644470247,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/25  20:00:00,10.2293729087,2.14861338735,2.47772734694,0.0,1.1000107248,2.2000214496,0.453089555591,0.0,0.453089555591
 08/25  21:00:00,10.1155933225,2.14861338735,2.36394776074,0.0,1.1000107248,2.2000214496,0.45306287332,0.0,0.45306287332
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078412471,0.0,0.453078412471
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060607778,0.0,0.453060607778
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076887446,0.0,0.453076887446
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059108734,0.0,0.453059108734
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083110118,0.0,0.453083110118
 08/26  06:00:00,8.49173849335,2.14861338735,3.20926496066,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/26  07:00:00,7.2454018744,2.14861338735,2.34676167505,0.0,0.5500053624,2.2000214496,0.453077291595,0.0,0.453077291595
 08/26  08:00:00,9.49025755504,2.14861338735,2.94160126848,0.0,1.6500160872,2.750026812,0.453092823944,0.0,0.453092823944
 08/26  09:00:00,9.84277465034,2.14861338735,3.29411836379,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  10:00:00,10.1140317645,2.14861338735,3.56537547796,0.0,1.6500160872,2.750026812,0.453099105221,0.0,0.453099105221
 08/26  11:00:00,10.2927932994,2.14861338735,3.7441370128,0.0,1.6500160872,2.750026812,0.4531050707,0.0,0.4531050707
 08/26  12:00:00,8.5359513179,2.14861338735,3.63731111855,0.0,0.8250080436,1.9250187684,0.453082413566,0.0,0.453082413566
 08/26  13:00:00,8.75235071902,2.14861338735,3.85371051966,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  14:00:00,8.72183506179,2.14861338735,3.82319486243,0.0,0.8250080436,1.9250187684,0.453097929337,0.0,0.453097929337
 08/26  15:00:00,8.7304847612,2.14861338735,3.83184456184,0.0,0.8250080436,1.9250187684,0.453096713856,0.0,0.453096713856
 08/26  16:00:00,8.87015580318,2.14861338735,3.97151560382,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  17:00:00,7.77966538246,2.14861338735,3.7060332267,0.0,0.2750026812,1.6500160872,0.453096296391,0.0,0.453096296391
 08/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088578731,0.0,0.453088578731
 08/26  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080164418,0.0,0.453080164418
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079497913,0.0,0.453079497913
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077131695,0.0,0.453077131695
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059353555,0.0,0.453059353555
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071570258,0.0,0.453071570258
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083952853,0.0,0.453083952853
 08/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069318975,0.0,0.453069318975
 08/27  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084212659,0.0,0.453084212659
 08/27  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085487657,0.0,0.453085487657
 08/27  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082330338,0.0,0.453082330338
 08/27  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088045893,0.0,0.453088045893
 08/27  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086323204,0.0,0.453086323204
 08/27  14:00:00,2.08848586061,0.0889640233898,0.0745030688165,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  15:00:00,2.42677845778,0.237237395706,0.264522293667,0.0,0.2750026812,1.6500160872,0.453069784864,0.0,0.453069784864
 08/27  16:00:00,2.56007771491,0.296546744633,0.338512201873,0.0,0.2750026812,1.6500160872,0.45308341282,0.0,0.45308341282
 08/27  17:00:00,2.4084130659,0.237237395706,0.246156901787,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  18:00:00,2.44430110638,0.296546744633,0.222735593341,0.0,0.2750026812,1.6500160872,0.453078995497,0.0,0.453078995497
 08/27  19:00:00,3.93321000785,0.0593093489265,0.0297152238517,0.0,0.2750026812,1.6500160872,0.453085965266,0.0,0.453085965266
 08/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075544869,0.0,0.453075544869
 08/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070855561,0.0,0.453070855561
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083216577,0.0,0.453083216577
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065815317,0.0,0.453065815317
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082138368,0.0,0.453082138368
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069779271,0.0,0.453069779271
 08/28  06:00:00,8.31322151577,2.14861338735,2.64691464974,0.0,0.5500053624,2.2000214496,0.453084767785,0.0,0.453084767785
 08/28  07:00:00,8.09843501841,2.14861338735,2.09978409425,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/28  08:00:00,15.5222615412,2.14861338735,3.47355163066,0.0,4.9500482616,4.9500482616,0.453116944637,0.0,0.453116944637
 08/28  09:00:00,15.8757173196,2.14861338735,3.82700740905,0.0,4.9500482616,4.9500482616,0.453106546955,0.0,0.453106546955
 08/28  10:00:00,16.5541545771,2.14861338735,4.50544466654,0.0,4.9500482616,4.9500482616,0.453128353879,0.0,0.453128353879
 08/28  11:00:00,17.1832269152,2.14861338735,5.13451700467,0.0,4.9500482616,4.9500482616,0.453115760162,0.0,0.453115760162
 08/28  12:00:00,16.6053603638,2.14861338735,5.10665581564,0.0,4.9500482616,4.4000428992,0.453138029654,0.0,0.453138029654
 08/28  13:00:00,17.648196414,2.14861338735,5.59948650343,0.0,4.9500482616,4.9500482616,0.4530825486,0.0,0.4530825486
 08/28  14:00:00,17.711903628,2.14861338735,5.66319371746,0.0,4.9500482616,4.9500482616,0.453099217276,0.0,0.453099217276
 08/28  15:00:00,17.812594596,2.14861338735,5.76388468545,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/28  16:00:00,17.8830801694,2.14861338735,5.83437025883,0.0,4.9500482616,4.9500482616,0.453095292775,0.0,0.453095292775
 08/28  17:00:00,11.8890519384,2.14861338735,4.240384927,0.0,2.750026812,2.750026812,0.453109181882,0.0,0.453109181882
 08/28  18:00:00,9.18271555137,2.14861338735,3.18406462722,0.0,1.6500160872,2.2000214496,0.453107708226,0.0,0.453107708226
 08/28  19:00:00,10.6471754215,2.14861338735,2.72935783064,0.0,1.6500160872,2.2000214496,0.453091617263,0.0,0.453091617263
 08/28  20:00:00,10.1956765848,2.14861338735,2.44403102304,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/28  21:00:00,10.0493081527,2.14861338735,2.29766259096,0.0,1.1000107248,2.2000214496,0.453088160781,0.0,0.453088160781
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070214593,0.0,0.453070214593
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052474964,0.0,0.453052474964
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068913788,0.0,0.453068913788
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085261533,0.0,0.453085261533
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071612037,0.0,0.453071612037
 08/29  06:00:00,8.4757456778,2.14861338735,2.80943881178,0.0,0.5500053624,2.2000214496,0.453062032864,0.0,0.453062032864
 08/29  07:00:00,8.07415968224,2.14861338735,2.07550875808,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/29  08:00:00,15.4678975741,2.14861338735,3.41918766352,0.0,4.9500482616,4.9500482616,0.453118555108,0.0,0.453118555108
 08/29  09:00:00,15.8618170082,2.14861338735,3.81310709763,0.0,4.9500482616,4.9500482616,0.453121814482,0.0,0.453121814482
 08/29  10:00:00,16.1127199531,2.14861338735,4.06401004258,0.0,4.9500482616,4.9500482616,0.453127826688,0.0,0.453127826688
 08/29  11:00:00,16.5123802166,2.14861338735,4.463670306,0.0,4.9500482616,4.9500482616,0.453138719378,0.0,0.453138719378
 08/29  12:00:00,15.9391496521,2.14861338735,4.4404451039,0.0,4.9500482616,4.4000428992,0.453145449087,0.0,0.453145449087
 08/29  13:00:00,16.7972753611,2.14861338735,4.74856545054,0.0,4.9500482616,4.9500482616,0.453095696322,0.0,0.453095696322
 08/29  14:00:00,16.6594115898,2.14861338735,4.61070167929,0.0,4.9500482616,4.9500482616,0.453109752615,0.0,0.453109752615
 08/29  15:00:00,16.8078871538,2.14861338735,4.7591772432,0.0,4.9500482616,4.9500482616,0.453106733714,0.0,0.453106733714
 08/29  16:00:00,17.2127998876,2.14861338735,5.16408997705,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  17:00:00,11.589359972,2.14861338735,3.94069296067,0.0,2.750026812,2.750026812,0.453119796382,0.0,0.453119796382
 08/29  18:00:00,9.17119981787,2.14861338735,3.17254889372,0.0,1.6500160872,2.2000214496,0.453098315689,0.0,0.453098315689
 08/29  19:00:00,11.0420260392,2.14861338735,2.74037511503,0.0,1.6500160872,2.2000214496,0.453099532595,0.0,0.453099532595
 08/29  20:00:00,10.0904175285,2.14861338735,2.33877196678,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  21:00:00,9.93242019972,2.14861338735,2.18077463796,0.0,1.1000107248,2.2000214496,0.453077019916,0.0,0.453077019916
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076000465,0.0,0.453076000465
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058316272,0.0,0.453058316272
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074758383,0.0,0.453074758383
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057116898,0.0,0.453057116898
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075479668,0.0,0.453075479668
 08/30  06:00:00,8.05477718364,2.14861338735,2.38847031762,0.0,0.5500053624,2.2000214496,0.453067288202,0.0,0.453067288202
 08/30  07:00:00,8.00741811665,2.14861338735,2.00876719249,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  08:00:00,15.5360410257,2.14861338735,3.48733111515,0.0,4.9500482616,4.9500482616,0.453103613291,0.0,0.453103613291
 08/30  09:00:00,16.0100727082,2.14861338735,3.96136279768,0.0,4.9500482616,4.9500482616,0.453114487826,0.0,0.453114487826
 08/30  10:00:00,16.3717050176,2.14861338735,4.32299510708,0.0,4.9500482616,4.9500482616,0.453121424316,0.0,0.453121424316
 08/30  11:00:00,16.3204074287,2.14861338735,4.27169751819,0.0,4.9500482616,4.9500482616,0.453128644708,0.0,0.453128644708
 08/30  12:00:00,15.6064150245,2.14861338735,4.10771047634,0.0,4.9500482616,4.4000428992,0.453144315323,0.0,0.453144315323
 08/30  13:00:00,16.7631195597,2.14861338735,4.71440964918,0.0,4.9500482616,4.9500482616,0.453140507601,0.0,0.453140507601
 08/30  14:00:00,17.1493796648,2.14861338735,5.10066975421,0.0,4.9500482616,4.9500482616,0.453114110284,0.0,0.453114110284
 08/30  15:00:00,17.1089666094,2.14861338735,5.06025669883,0.0,4.9500482616,4.9500482616,0.453103680757,0.0,0.453103680757
 08/30  16:00:00,17.2642781445,2.14861338735,5.21556823399,0.0,4.9500482616,4.9500482616,0.453102607633,0.0,0.453102607633
 08/30  17:00:00,11.7309210426,2.14861338735,4.08225403128,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/30  18:00:00,9.211522114,2.14861338735,3.21287118985,0.0,1.6500160872,2.2000214496,0.453101255055,0.0,0.453101255055
 08/30  19:00:00,11.0388253098,2.14861338735,2.73717438565,0.0,1.6500160872,2.2000214496,0.453098170442,0.0,0.453098170442
 08/30  20:00:00,10.125881972,2.14861338735,2.3742364102,0.0,1.1000107248,2.2000214496,0.453089474532,0.0,0.453089474532
 08/30  21:00:00,9.90318244212,2.14861338735,2.15153688036,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084584424,0.0,0.453084584424
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306695622,0.0,0.45306695622
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083388512,0.0,0.453083388512
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065827659,0.0,0.453065827659
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082281442,0.0,0.453082281442
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/31  06:00:00,8.40084457597,2.14861338735,2.73453770995,0.0,0.5500053624,2.2000214496,0.453075371682,0.0,0.453075371682
 08/31  07:00:00,8.17913339879,2.14861338735,2.18048247463,0.0,1.6500160872,2.2000214496,0.45310229459,0.0,0.45310229459
 08/31  08:00:00,15.6646345417,2.14861338735,3.61592463119,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/31  09:00:00,15.8797197858,2.14861338735,3.83100987521,0.0,4.9500482616,4.9500482616,0.45310930286,0.0,0.45310930286
 08/31  10:00:00,15.9764772634,2.14861338735,3.92776735284,0.0,4.9500482616,4.9500482616,0.453115744265,0.0,0.453115744265
 08/31  11:00:00,16.2313729168,2.14861338735,4.18266300629,0.0,4.9500482616,4.9500482616,0.453137688576,0.0,0.453137688576
 08/31  12:00:00,15.7317094117,2.14861338735,4.23300486355,0.0,4.9500482616,4.4000428992,0.453146683769,0.0,0.453146683769
 08/31  13:00:00,17.042641043,2.14861338735,4.99393113246,0.0,4.9500482616,4.9500482616,0.45314593799,0.0,0.45314593799
 08/31  14:00:00,17.0390939644,2.14861338735,4.99038405387,0.0,4.9500482616,4.9500482616,0.453121441007,0.0,0.453121441007
 08/31  15:00:00,17.0894996975,2.14861338735,5.04078978694,0.0,4.9500482616,4.9500482616,0.453079166784,0.0,0.453079166784
 08/31  16:00:00,17.2203382147,2.14861338735,5.17162830416,0.0,4.9500482616,4.9500482616,0.453125238754,0.0,0.453125238754
 08/31  17:00:00,11.6886945194,2.14861338735,4.04002750803,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,9.15650719861,2.14861338735,3.15785627446,0.0,1.6500160872,2.2000214496,0.453109263941,0.0,0.453109263941
 08/31  19:00:00,10.9078311313,2.14861338735,2.60618020716,0.0,1.6500160872,2.2000214496,0.453093041137,0.0,0.453093041137
 08/31  20:00:00,10.0712283201,2.14861338735,2.31958275833,0.0,1.1000107248,2.2000214496,0.453096539447,0.0,0.453096539447
 08/31  21:00:00,9.89537551822,2.14861338735,2.14372995647,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080699392,0.0,0.453080699392
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078496009,0.0,0.453078496009
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060932935,0.0,0.453060932935
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077462117,0.0,0.453077462117
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059914677,0.0,0.453059914677
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  06:00:00,7.90823188977,2.14861338735,2.24192502375,0.0,0.5500053624,2.2000214496,0.453086458361,0.0,0.453086458361
 09/01  07:00:00,8.09503002296,2.14861338735,2.0963790988,0.0,1.6500160872,2.2000214496,0.453099253941,0.0,0.453099253941
 09/01  08:00:00,15.988769695,2.14861338735,3.94005978441,0.0,4.9500482616,4.9500482616,0.453118806564,0.0,0.453118806564
 09/01  09:00:00,16.478630735,2.14861338735,4.42992082444,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  10:00:00,16.78779566,2.14861338735,4.7390857494,0.0,4.9500482616,4.9500482616,0.453126269141,0.0,0.453126269141
 09/01  11:00:00,16.9944562187,2.14861338735,4.94574630818,0.0,4.9500482616,4.9500482616,0.453134724832,0.0,0.453134724832
 09/01  12:00:00,16.3520829489,2.14861338735,4.85337840079,0.0,4.9500482616,4.4000428992,0.453140997513,0.0,0.453140997513
 09/01  13:00:00,17.3242400118,2.14861338735,5.27553010129,0.0,4.9500482616,4.9500482616,0.453125566656,0.0,0.453125566656
 09/01  14:00:00,17.5268055012,2.14861338735,5.47809559065,0.0,4.9500482616,4.9500482616,0.453092076953,0.0,0.453092076953
 09/01  15:00:00,17.6078781343,2.14861338735,5.55916822372,0.0,4.9500482616,4.9500482616,0.453106759929,0.0,0.453106759929
 09/01  16:00:00,17.5882687761,2.14861338735,5.53955886553,0.0,4.9500482616,4.9500482616,0.45312460693,0.0,0.45312460693
 09/01  17:00:00,12.0505171823,2.14861338735,4.40185017099,0.0,2.750026812,2.750026812,0.453106170033,0.0,0.453106170033
 09/01  18:00:00,9.40811822927,2.14861338735,3.40946730512,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/01  19:00:00,10.9304267864,2.14861338735,2.62877586225,0.0,1.6500160872,2.2000214496,0.453097430709,0.0,0.453097430709
 09/01  20:00:00,9.93440651166,2.14861338735,2.1827609499,0.0,1.1000107248,2.2000214496,0.45310055855,0.0,0.45310055855
 09/01  21:00:00,9.82859408972,2.14861338735,2.07694852796,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308904743,0.0,0.45308904743
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059113213,0.0,0.453059113213
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077096277,0.0,0.453077096277
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058169857,0.0,0.453058169857
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074763913,0.0,0.453074763913
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066219093,0.0,0.453066219093
 09/02  06:00:00,7.49238126231,2.14861338735,1.82607439629,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/02  07:00:00,6.29177433031,2.14861338735,1.39313413095,0.0,0.5500053624,2.2000214496,0.453088625348,0.0,0.453088625348
 09/02  08:00:00,8.93987105813,2.14861338735,2.39121477158,0.0,1.6500160872,2.750026812,0.453095529626,0.0,0.453095529626
 09/02  09:00:00,9.72306023527,2.14861338735,3.17440394872,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  10:00:00,10.0615781583,2.14861338735,3.51292187172,0.0,1.6500160872,2.750026812,0.453103966436,0.0,0.453103966436
 09/02  11:00:00,10.2216972997,2.14861338735,3.67304101317,0.0,1.6500160872,2.750026812,0.453101340109,0.0,0.453101340109
 09/02  12:00:00,8.31035315935,2.14861338735,3.41171296,0.0,0.8250080436,1.9250187684,0.45307441322,0.0,0.45307441322
 09/02  13:00:00,8.36267854445,2.14861338735,3.4640383451,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  14:00:00,8.49269505763,2.14861338735,3.59405485827,0.0,0.8250080436,1.9250187684,0.453060580069,0.0,0.453060580069
 09/02  15:00:00,8.60947283557,2.14861338735,3.71083263621,0.0,0.8250080436,1.9250187684,0.453093444117,0.0,0.453093444117
 09/02  16:00:00,8.53391121257,2.14861338735,3.63527101321,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  17:00:00,7.42574818604,2.14861338735,3.35211603028,0.0,0.2750026812,1.6500160872,0.453089468679,0.0,0.453089468679
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308693604,0.0,0.45308693604
 09/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081957768,0.0,0.453081957768
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308889925,0.0,0.45308889925
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067266033,0.0,0.453067266033
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083143876,0.0,0.453083143876
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061815966,0.0,0.453061815966
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074495393,0.0,0.453074495393
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061306033,0.0,0.453061306033
 09/03  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086644379,0.0,0.453086644379
 09/03  08:00:00,2.22665614749,0.177608337451,0.124029041635,0.0,0.2750026812,1.6500160872,0.453081400228,0.0,0.453081400228
 09/03  09:00:00,2.39557372261,0.253726196359,0.216828757846,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  10:00:00,2.48394645703,0.317157745448,0.241769943177,0.0,0.2750026812,1.6500160872,0.453080587492,0.0,0.453080587492
 09/03  11:00:00,2.23863124534,0.190294647269,0.123317829665,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  12:00:00,2.77020834914,0.467771242276,0.377418338458,0.0,0.2750026812,1.6500160872,0.453086924606,0.0,0.453086924606
 09/03  13:00:00,2.93910891124,0.539119590915,0.474970551919,0.0,0.2750026812,1.6500160872,0.453080599951,0.0,0.453080599951
 09/03  14:00:00,3.6291505494,0.907014684186,0.797117096809,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  15:00:00,3.57614988901,0.839788535711,0.811342584896,0.0,0.2750026812,1.6500160872,0.453080717488,0.0,0.453080717488
 09/03  16:00:00,3.69922180112,0.892745014459,0.881458018261,0.0,0.2750026812,1.6500160872,0.453085080332,0.0,0.453085080332
 09/03  17:00:00,3.29563153179,0.725631177888,0.644981585497,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  18:00:00,3.13590945411,0.703271192953,0.507619492752,0.0,0.2750026812,1.6500160872,0.453082573682,0.0,0.453082573682
 09/03  19:00:00,4.53051143416,0.192755384011,0.109737281749,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079226464,0.0,0.453079226464
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086684809,0.0,0.453086684809
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083328206,0.0,0.453083328206
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077600738,0.0,0.453077600738
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056698897,0.0,0.453056698897
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069423188,0.0,0.453069423188
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055048806,0.0,0.453055048806
 09/04  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069604222,0.0,0.453069604222
 09/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083214335,0.0,0.453083214335
 09/04  09:00:00,2.47667715639,0.291785125812,0.259873262169,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  10:00:00,2.68596820892,0.389199493809,0.371749946712,0.0,0.2750026812,1.6500160872,0.453082517522,0.0,0.453082517522
 09/04  11:00:00,3.42177661418,0.821951448551,0.674806397222,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  12:00:00,3.429888209,0.818050660797,0.686818779801,0.0,0.2750026812,1.6500160872,0.453081174545,0.0,0.453081174545
 09/04  13:00:00,3.51387237605,0.869443210174,0.719410397477,0.0,0.2750026812,1.6500160872,0.453091990934,0.0,0.453091990934
 09/04  14:00:00,3.51609447733,0.84770533526,0.74337037367,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  15:00:00,3.65331108554,0.899097884637,0.8291944325,0.0,0.2750026812,1.6500160872,0.453081867724,0.0,0.453081867724
 09/04  16:00:00,3.5428887254,0.84770533526,0.770164621731,0.0,0.2750026812,1.6500160872,0.453082938662,0.0,0.453082938662
 09/04  17:00:00,3.52125866798,0.865402910205,0.730836989372,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  18:00:00,2.9791862786,0.619781601958,0.434385908235,0.0,0.2750026812,1.6500160872,0.453084681588,0.0,0.453084681588
 09/04  19:00:00,4.51469538591,0.17792804678,0.108748570728,0.0,0.2750026812,1.6500160872,0.453080386007,0.0,0.453080386007
 09/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082412018,0.0,0.453082412018
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060442453,0.0,0.453060442453
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073124533,0.0,0.453073124533
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055999978,0.0,0.453055999978
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072762081,0.0,0.453072762081
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060775976,0.0,0.453060775976
 09/05  06:00:00,8.40349547068,2.14861338735,2.73718860466,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  07:00:00,8.10258636031,2.14861338735,2.10393543615,0.0,1.6500160872,2.2000214496,0.453092480613,0.0,0.453092480613
 09/05  08:00:00,15.7931676488,2.14861338735,3.74445773822,0.0,4.9500482616,4.9500482616,0.453122454895,0.0,0.453122454895
 09/05  09:00:00,16.4484192347,2.14861338735,4.3997093241,0.0,4.9500482616,4.9500482616,0.45312701539,0.0,0.45312701539
 09/05  10:00:00,16.8073334203,2.14861338735,4.75862350976,0.0,4.9500482616,4.9500482616,0.453123027451,0.0,0.453123027451
 09/05  11:00:00,16.8615182308,2.14861338735,4.81280832022,0.0,4.9500482616,4.9500482616,0.453133619455,0.0,0.453133619455
 09/05  12:00:00,16.0131559645,2.14861338735,4.51445141631,0.0,4.9500482616,4.4000428992,0.453150013066,0.0,0.453150013066
 09/05  13:00:00,16.9321550058,2.14861338735,4.88344509529,0.0,4.9500482616,4.9500482616,0.453115706014,0.0,0.453115706014
 09/05  14:00:00,17.0050958651,2.14861338735,4.9563859545,0.0,4.9500482616,4.9500482616,0.453107145721,0.0,0.453107145721
 09/05  15:00:00,17.0166664838,2.14861338735,4.96795657324,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/05  16:00:00,17.0855617911,2.14861338735,5.03685188052,0.0,4.9500482616,4.9500482616,0.453132181418,0.0,0.453132181418
 09/05  17:00:00,11.6098555436,2.14861338735,3.96118853228,0.0,2.750026812,2.750026812,0.453109525764,0.0,0.453109525764
 09/05  18:00:00,9.07106446013,2.14861338735,3.07241353597,0.0,1.6500160872,2.2000214496,0.453100733326,0.0,0.453100733326
 09/05  19:00:00,10.7184968399,2.14861338735,2.41684591573,0.0,1.6500160872,2.2000214496,0.453091547438,0.0,0.453091547438
 09/05  20:00:00,9.80728192399,2.14861338735,2.05563636224,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  21:00:00,9.53795398414,2.14861338735,1.78630842238,0.0,1.1000107248,2.2000214496,0.453084176136,0.0,0.453084176136
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085657437,0.0,0.453085657437
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066703762,0.0,0.453066703762
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083448605,0.0,0.453083448605
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306615825,0.0,0.45306615825
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087022009,0.0,0.453087022009
 09/06  06:00:00,7.20236676291,2.14861338735,1.53605989689,0.0,0.5500053624,2.2000214496,0.453077971898,0.0,0.453077971898
 09/06  07:00:00,7.21071597353,2.14861338735,1.21206504938,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/06  08:00:00,14.7898237238,2.14861338735,2.74111381321,0.0,4.9500482616,4.9500482616,0.453115339947,0.0,0.453115339947
 09/06  09:00:00,15.3474240325,2.14861338735,3.29871412199,0.0,4.9500482616,4.9500482616,0.453122780713,0.0,0.453122780713
 09/06  10:00:00,15.8541402479,2.14861338735,3.80543033734,0.0,4.9500482616,4.9500482616,0.453131479713,0.0,0.453131479713
 09/06  11:00:00,16.1514355996,2.14861338735,4.10272568904,0.0,4.9500482616,4.9500482616,0.453067991813,0.0,0.453067991813
 09/06  12:00:00,15.3581744731,2.14861338735,3.85946992495,0.0,4.9500482616,4.4000428992,0.453130093773,0.0,0.453130093773
 09/06  13:00:00,16.3447663285,2.14861338735,4.2960564179,0.0,4.9500482616,4.9500482616,0.453126293901,0.0,0.453126293901
 09/06  14:00:00,16.6946784917,2.14861338735,4.64596858113,0.0,4.9500482616,4.9500482616,0.453077685269,0.0,0.453077685269
 09/06  15:00:00,16.9430774473,2.14861338735,4.89436753675,0.0,4.9500482616,4.9500482616,0.453117760874,0.0,0.453117760874
 09/06  16:00:00,16.9430881371,2.14861338735,4.89437822659,0.0,4.9500482616,4.9500482616,0.453135863908,0.0,0.453135863908
 09/06  17:00:00,11.3345426926,2.14861338735,3.68587568122,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/06  18:00:00,9.21409203432,2.14861338735,2.83160777683,0.0,1.6500160872,2.2000214496,0.453105428541,0.0,0.453105428541
 09/06  19:00:00,10.6364462118,2.14861338735,2.33479528764,0.0,1.6500160872,2.2000214496,0.453092974671,0.0,0.453092974671
 09/06  20:00:00,9.73964561259,2.14861338735,1.98800005083,0.0,1.1000107248,2.2000214496,0.453085336558,0.0,0.453085336558
 09/06  21:00:00,9.53301113687,2.14861338735,1.78136557512,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080903389,0.0,0.453080903389
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306356569,0.0,0.45306356569
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080373845,0.0,0.453080373845
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063118625,0.0,0.453063118625
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079948235,0.0,0.453079948235
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  06:00:00,7.56106370756,2.14861338735,1.89475684153,0.0,0.5500053624,2.2000214496,0.453073541526,0.0,0.453073541526
 09/07  07:00:00,7.5335712102,2.14861338735,1.53492028605,0.0,1.6500160872,2.2000214496,0.453102115182,0.0,0.453102115182
 09/07  08:00:00,15.2072214419,2.14861338735,3.15851153138,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/07  09:00:00,15.8296489448,2.14861338735,3.78093903428,0.0,4.9500482616,4.9500482616,0.453121069543,0.0,0.453121069543
 09/07  10:00:00,16.1382134645,2.14861338735,4.08950355393,0.0,4.9500482616,4.9500482616,0.453120717806,0.0,0.453120717806
 09/07  11:00:00,16.3736103902,2.14861338735,4.32490047964,0.0,4.9500482616,4.9500482616,0.453131634822,0.0,0.453131634822
 09/07  12:00:00,15.7578094241,2.14861338735,4.25910487599,0.0,4.9500482616,4.4000428992,0.453143129949,0.0,0.453143129949
 09/07  13:00:00,16.8745766837,2.14861338735,4.82586677315,0.0,4.9500482616,4.9500482616,0.453140763943,0.0,0.453140763943
 09/07  14:00:00,17.2390485594,2.14861338735,5.19033864883,0.0,4.9500482616,4.9500482616,0.453100664693,0.0,0.453100664693
 09/07  15:00:00,17.2852657079,2.14861338735,5.23655579739,0.0,4.9500482616,4.9500482616,0.453117823174,0.0,0.453117823174
 09/07  16:00:00,17.1880653362,2.14861338735,5.13935542564,0.0,4.9500482616,4.9500482616,0.453133614459,0.0,0.453133614459
 09/07  17:00:00,11.6449082986,2.14861338735,3.99624128727,0.0,2.750026812,2.750026812,0.453106397029,0.0,0.453106397029
 09/07  18:00:00,9.39434840912,2.14861338735,3.01186415163,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/07  19:00:00,10.7031837051,2.14861338735,2.40153278092,0.0,1.6500160872,2.2000214496,0.453092136639,0.0,0.453092136639
 09/07  20:00:00,9.71523595587,2.14861338735,1.96359039411,0.0,1.1000107248,2.2000214496,0.453096453461,0.0,0.453096453461
 09/07  21:00:00,9.66681504839,2.14861338735,1.91516948663,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083230487,0.0,0.453083230487
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064086149,0.0,0.453064086149
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080936521,0.0,0.453080936521
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063735256,0.0,0.453063735256
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080618736,0.0,0.453080618736
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  06:00:00,7.93179372429,2.14861338735,2.26548685827,0.0,0.5500053624,2.2000214496,0.453074575327,0.0,0.453074575327
 09/08  07:00:00,7.93499220446,2.14861338735,1.93634128031,0.0,1.6500160872,2.2000214496,0.453105123906,0.0,0.453105123906
 09/08  08:00:00,15.4430931747,2.14861338735,3.3943832641,0.0,4.9500482616,4.9500482616,0.453122496436,0.0,0.453122496436
 09/08  09:00:00,16.0839546504,2.14861338735,4.03524473985,0.0,4.9500482616,4.9500482616,0.453123485511,0.0,0.453123485511
 09/08  10:00:00,16.6063083185,2.14861338735,4.55759840795,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/08  11:00:00,17.0794799512,2.14861338735,5.03077004065,0.0,4.9500482616,4.9500482616,0.453136308621,0.0,0.453136308621
 09/08  12:00:00,16.5232851004,2.14861338735,5.02458055225,0.0,4.9500482616,4.4000428992,0.453138201053,0.0,0.453138201053
 09/08  13:00:00,17.4596427419,2.14861338735,5.41093283132,0.0,4.9500482616,4.9500482616,0.453132777296,0.0,0.453132777296
 09/08  14:00:00,17.5120482663,2.14861338735,5.4633383557,0.0,4.9500482616,4.9500482616,0.453087185141,0.0,0.453087185141
 09/08  15:00:00,17.5657492101,2.14861338735,5.51703929956,0.0,4.9500482616,4.9500482616,0.453121777413,0.0,0.453121777413
 09/08  16:00:00,17.6020767083,2.14861338735,5.5533667977,0.0,4.9500482616,4.9500482616,0.453122068357,0.0,0.453122068357
 09/08  17:00:00,12.0436755139,2.14861338735,4.39500850255,0.0,2.750026812,2.750026812,0.45311540076,0.0,0.45311540076
 09/08  18:00:00,9.76472158048,2.14861338735,3.38223732299,0.0,1.6500160872,2.2000214496,0.453103253816,0.0,0.453103253816
 09/08  19:00:00,10.7756617814,2.14861338735,2.47401085724,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  20:00:00,9.76972848309,2.14861338735,2.01808292134,0.0,1.1000107248,2.2000214496,0.453090792643,0.0,0.453090792643
 09/08  21:00:00,9.53911079251,2.14861338735,1.78746523076,0.0,1.1000107248,2.2000214496,0.453089139788,0.0,0.453089139788
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068379006,0.0,0.453068379006
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085220656,0.0,0.453085220656
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068098187,0.0,0.453068098187
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085015314,0.0,0.453085015314
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075856324,0.0,0.453075856324
 09/09  06:00:00,7.27448376153,2.14861338735,1.6081768955,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/09  07:00:00,6.13477802139,2.14861338735,1.23613782204,0.0,0.5500053624,2.2000214496,0.453085011663,0.0,0.453085011663
 09/09  08:00:00,8.72312131099,2.14861338735,2.17446502443,0.0,1.6500160872,2.750026812,0.453096329826,0.0,0.453096329826
 09/09  09:00:00,9.50534854469,2.14861338735,2.95669225813,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  10:00:00,9.91738877715,2.14861338735,3.3687324906,0.0,1.6500160872,2.750026812,0.453104961967,0.0,0.453104961967
 09/09  11:00:00,10.1576930872,2.14861338735,3.60903680062,0.0,1.6500160872,2.750026812,0.453109644619,0.0,0.453109644619
 09/09  12:00:00,8.21507775915,2.14861338735,3.3164375598,0.0,0.8250080436,1.9250187684,0.453106764279,0.0,0.453106764279
 09/09  13:00:00,8.12438999303,2.14861338735,3.22574979368,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  14:00:00,7.89789010038,2.14861338735,2.99924990103,0.0,0.8250080436,1.9250187684,0.453075289644,0.0,0.453075289644
 09/09  15:00:00,7.90331826205,2.14861338735,3.00467806269,0.0,0.8250080436,1.9250187684,0.453089697172,0.0,0.453089697172
 09/09  16:00:00,8.14992014529,2.14861338735,3.25127994594,0.0,0.8250080436,1.9250187684,0.453096034636,0.0,0.453096034636
 09/09  17:00:00,6.97647587489,2.14861338735,2.90284371914,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088172249,0.0,0.453088172249
 09/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089732593,0.0,0.453089732593
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089992123,0.0,0.453089992123
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072292378,0.0,0.453072292378
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070881634,0.0,0.453070881634
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083580586,0.0,0.453083580586
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062927754,0.0,0.453062927754
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082713352,0.0,0.453082713352
 09/10  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080766488,0.0,0.453080766488
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084446924,0.0,0.453084446924
 09/10  09:00:00,2.22264411227,0.190294647269,0.107330696598,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  10:00:00,2.17906854881,0.164922027633,0.0891277527733,0.0,0.2750026812,1.6500160872,0.45308394763,0.0,0.45308394763
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087447897,0.0,0.453087447897
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  13:00:00,2.36446677907,0.249719220237,0.189728790433,0.0,0.2750026812,1.6500160872,0.453065878312,0.0,0.453065878312
 09/10  14:00:00,2.56136498643,0.374357417946,0.261988800081,0.0,0.2750026812,1.6500160872,0.45307260588,0.0,0.45307260588
 09/10  15:00:00,2.86637867392,0.546429765258,0.394930140254,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  16:00:00,2.95232048869,0.574047627813,0.453254092469,0.0,0.2750026812,1.6500160872,0.453084872909,0.0,0.453084872909
 09/10  17:00:00,2.37906352649,0.237237395706,0.216807362382,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  18:00:00,2.73383725293,0.260961135277,0.164024015912,0.0,0.2750026812,1.6500160872,0.453080904848,0.0,0.453080904848
 09/10  19:00:00,4.30817258329,0.0593093489265,0.0208444659587,0.0,0.2750026812,1.6500160872,0.453085652167,0.0,0.453085652167
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078012052,0.0,0.453078012052
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305764702,0.0,0.45305764702
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070615413,0.0,0.453070615413
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305338793,0.0,0.45305338793
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070516642,0.0,0.453070516642
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057511328,0.0,0.453057511328
 09/11  06:00:00,7.4509046689,2.14861338735,1.78459780287,0.0,0.5500053624,2.2000214496,0.45308391254,0.0,0.45308391254
 09/11  07:00:00,7.3127342203,2.14861338735,1.31408329615,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/11  08:00:00,15.0920380296,2.14861338735,3.04332811905,0.0,4.9500482616,4.9500482616,0.453118443264,0.0,0.453118443264
 09/11  09:00:00,15.8960720164,2.14861338735,3.84736210587,0.0,4.9500482616,4.9500482616,0.453125269569,0.0,0.453125269569
 09/11  10:00:00,16.4548214744,2.14861338735,4.40611156384,0.0,4.9500482616,4.9500482616,0.453125552958,0.0,0.453125552958
 09/11  11:00:00,16.7819020646,2.14861338735,4.73319215404,0.0,4.9500482616,4.9500482616,0.453131379934,0.0,0.453131379934
 09/11  12:00:00,16.1265267492,2.14861338735,4.62782220101,0.0,4.9500482616,4.4000428992,0.453147157744,0.0,0.453147157744
 09/11  13:00:00,17.1420728376,2.14861338735,5.09336292709,0.0,4.9500482616,4.9500482616,0.453106433737,0.0,0.453106433737
 09/11  14:00:00,17.2761246097,2.14861338735,5.22741469912,0.0,4.9500482616,4.9500482616,0.453106642455,0.0,0.453106642455
 09/11  15:00:00,17.2267540542,2.14861338735,5.17804414366,0.0,4.9500482616,4.9500482616,0.453116981877,0.0,0.453116981877
 09/11  16:00:00,17.2703016399,2.14861338735,5.22159172938,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/11  17:00:00,11.7166469963,2.14861338735,4.06797998491,0.0,2.750026812,2.750026812,0.453129601681,0.0,0.453129601681
 09/11  18:00:00,9.3559306633,2.14861338735,2.97344640581,0.0,1.6500160872,2.2000214496,0.453105965256,0.0,0.453105965256
 09/11  19:00:00,10.6972486082,2.14861338735,2.39559768403,0.0,1.6500160872,2.2000214496,0.453096384817,0.0,0.453096384817
 09/11  20:00:00,9.79176667048,2.14861338735,2.04012110873,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/11  21:00:00,9.56541427612,2.14861338735,1.81376871437,0.0,1.1000107248,2.2000214496,0.453089430731,0.0,0.453089430731
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070480597,0.0,0.453070480597
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305211155,0.0,0.45305211155
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069288263,0.0,0.453069288263
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052255211,0.0,0.453052255211
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069454658,0.0,0.453069454658
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  06:00:00,7.09312779437,2.14861338735,1.42682092835,0.0,0.5500053624,2.2000214496,0.453063423249,0.0,0.453063423249
 09/12  07:00:00,6.93892083446,2.14861338735,0.940269910304,0.0,1.6500160872,2.2000214496,0.453102946772,0.0,0.453102946772
 09/12  08:00:00,14.7626629782,2.14861338735,2.71395306762,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/12  09:00:00,15.5441653968,2.14861338735,3.49545548629,0.0,4.9500482616,4.9500482616,0.453123699599,0.0,0.453123699599
 09/12  10:00:00,16.1341862856,2.14861338735,4.08547637506,0.0,4.9500482616,4.9500482616,0.453124704963,0.0,0.453124704963
 09/12  11:00:00,16.6463198977,2.14861338735,4.59760998716,0.0,4.9500482616,4.9500482616,0.453141020572,0.0,0.453141020572
 09/12  12:00:00,16.1187938354,2.14861338735,4.62008928729,0.0,4.9500482616,4.4000428992,0.453140873029,0.0,0.453140873029
 09/12  13:00:00,17.2068935632,2.14861338735,5.15818365263,0.0,4.9500482616,4.9500482616,0.453141948546,0.0,0.453141948546
 09/12  14:00:00,17.213724604,2.14861338735,5.16501469347,0.0,4.9500482616,4.9500482616,0.45310203605,0.0,0.45310203605
 09/12  15:00:00,17.2594012511,2.14861338735,5.21069134059,0.0,4.9500482616,4.9500482616,0.453120769442,0.0,0.453120769442
 09/12  16:00:00,17.2304248479,2.14861338735,5.18171493731,0.0,4.9500482616,4.9500482616,0.453134232106,0.0,0.453134232106
 09/12  17:00:00,11.573082542,2.14861338735,3.92441553061,0.0,2.750026812,2.750026812,0.453107912587,0.0,0.453107912587
 09/12  18:00:00,9.15969810974,2.14861338735,2.77721385225,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  19:00:00,10.4354044917,2.14861338735,2.13375356753,0.0,1.6500160872,2.2000214496,0.453095078688,0.0,0.453095078688
 09/12  20:00:00,9.56993060355,2.14861338735,1.81828504179,0.0,1.1000107248,2.2000214496,0.453090484558,0.0,0.453090484558
