Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/12  21:00:00,9.27501389689,2.14861338735,1.52336833513,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080185287,0.0,0.453080185287
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072010331,0.0,0.453072010331
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305500954,0.0,0.45305500954
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072257219,0.0,0.453072257219
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055293415,0.0,0.453055293415
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  06:00:00,7.52567783429,2.14861338735,1.47553763494,0.0,0.5500053624,2.2000214496,0.453084074223,0.0,0.453084074223
 09/13  07:00:00,7.04883625139,2.14861338735,1.05018532724,0.0,1.6500160872,2.2000214496,0.453101746939,0.0,0.453101746939
 09/13  08:00:00,14.9337769543,2.14861338735,2.88506704377,0.0,4.9500482616,4.9500482616,0.453127610045,0.0,0.453127610045
 09/13  09:00:00,16.1206117146,2.14861338735,4.07190180408,0.0,4.9500482616,4.9500482616,0.453127541018,0.0,0.453127541018
 09/13  10:00:00,16.7063862317,2.14861338735,4.65767632118,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/13  11:00:00,17.0766024082,2.14861338735,5.02789249768,0.0,4.9500482616,4.9500482616,0.453133992108,0.0,0.453133992108
 09/13  12:00:00,16.4926403169,2.14861338735,4.99393576876,0.0,4.9500482616,4.4000428992,0.453145923259,0.0,0.453145923259
 09/13  13:00:00,17.5510854997,2.14861338735,5.50237558914,0.0,4.9500482616,4.9500482616,0.453123635236,0.0,0.453123635236
 09/13  14:00:00,17.6096118393,2.14861338735,5.56090192874,0.0,4.9500482616,4.9500482616,0.453108755287,0.0,0.453108755287
 09/13  15:00:00,17.4772931923,2.14861338735,5.42858328176,0.0,4.9500482616,4.9500482616,0.453121181176,0.0,0.453121181176
 09/13  16:00:00,17.5687668078,2.14861338735,5.52005689723,0.0,4.9500482616,4.9500482616,0.453138182066,0.0,0.453138182066
 09/13  17:00:00,11.9788563966,2.14861338735,4.33018938525,0.0,2.750026812,2.750026812,0.453108181147,0.0,0.453108181147
 09/13  18:00:00,9.47793486511,2.14861338735,3.09545060762,0.0,1.6500160872,2.2000214496,0.453107352831,0.0,0.453107352831
 09/13  19:00:00,10.7432869598,2.14861338735,2.4416360356,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/13  20:00:00,9.95752845514,2.14861338735,2.20588289338,0.0,1.1000107248,2.2000214496,0.453091551546,0.0,0.453091551546
 09/13  21:00:00,9.69617990958,2.14861338735,1.94453434783,0.0,1.1000107248,2.2000214496,0.453080970314,0.0,0.453080970314
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061818753,0.0,0.453061818753
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079020766,0.0,0.453079020766
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062155154,0.0,0.453062155154
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079423284,0.0,0.453079423284
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069391968,0.0,0.453069391968
 09/14  06:00:00,7.82471194575,2.14861338735,1.77457174639,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  07:00:00,7.31779818941,2.14861338735,1.31914726525,0.0,1.6500160872,2.2000214496,0.453090625908,0.0,0.453090625908
 09/14  08:00:00,14.9521883326,2.14861338735,2.90347842206,0.0,4.9500482616,4.9500482616,0.453122512825,0.0,0.453122512825
 09/14  09:00:00,15.9700560735,2.14861338735,3.92134616299,0.0,4.9500482616,4.9500482616,0.453125433248,0.0,0.453125433248
 09/14  10:00:00,16.6116090398,2.14861338735,4.56289912922,0.0,4.9500482616,4.9500482616,0.453127282388,0.0,0.453127282388
 09/14  11:00:00,17.031039454,2.14861338735,4.98232954343,0.0,4.9500482616,4.9500482616,0.453141283259,0.0,0.453141283259
 09/14  12:00:00,16.2877686907,2.14861338735,4.78906414252,0.0,4.9500482616,4.4000428992,0.453149094027,0.0,0.453149094027
 09/14  13:00:00,17.2278750525,2.14861338735,5.17916514193,0.0,4.9500482616,4.9500482616,0.453108146585,0.0,0.453108146585
 09/14  14:00:00,17.5393888036,2.14861338735,5.490678893,0.0,4.9500482616,4.9500482616,0.453101051845,0.0,0.453101051845
 09/14  15:00:00,17.5965860219,2.14861338735,5.54787611139,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/14  16:00:00,17.5427058459,2.14861338735,5.49399593537,0.0,4.9500482616,4.9500482616,0.45312013367,0.0,0.45312013367
 09/14  17:00:00,11.9493622899,2.14861338735,4.30069527858,0.0,2.750026812,2.750026812,0.453110700869,0.0,0.453110700869
 09/14  18:00:00,9.87415194402,2.14861338735,3.10783435319,0.0,1.6500160872,2.2000214496,0.45310572937,0.0,0.45310572937
 09/14  19:00:00,10.8667041443,2.14861338735,2.56505322013,0.0,1.6500160872,2.2000214496,0.4530957403,0.0,0.4530957403
 09/14  20:00:00,10.0278913725,2.14861338735,2.27624581076,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  21:00:00,9.67114199797,2.14861338735,1.91949643622,0.0,1.1000107248,2.2000214496,0.453089540248,0.0,0.453089540248
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055739422,0.0,0.453055739422
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530730008,0.0,0.4530730008
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056149884,0.0,0.453056149884
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073522794,0.0,0.453073522794
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058644287,0.0,0.453058644287
 09/15  06:00:00,8.04867713872,2.14861338735,1.99853693936,0.0,0.5500053624,2.2000214496,0.453086753234,0.0,0.453086753234
 09/15  07:00:00,7.61446397164,2.14861338735,1.61581304748,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/15  08:00:00,15.5264862669,2.14861338735,3.47777635634,0.0,4.9500482616,4.9500482616,0.453115221291,0.0,0.453115221291
 09/15  09:00:00,16.6232799146,2.14861338735,4.57457000401,0.0,4.9500482616,4.9500482616,0.453127526505,0.0,0.453127526505
 09/15  10:00:00,17.3488039989,2.14861338735,5.30009408837,0.0,4.9500482616,4.9500482616,0.453129106901,0.0,0.453129106901
 09/15  11:00:00,17.5523437017,2.14861338735,5.50363379119,0.0,4.9500482616,4.9500482616,0.453136520918,0.0,0.453136520918
 09/15  12:00:00,16.6508400867,2.14861338735,5.15213553858,0.0,4.9500482616,4.4000428992,0.453155508643,0.0,0.453155508643
 09/15  13:00:00,17.8410247337,2.14861338735,5.79231482317,0.0,4.9500482616,4.9500482616,0.453127962713,0.0,0.453127962713
 09/15  14:00:00,17.9680560428,2.14861338735,5.91934613223,0.0,4.9500482616,4.9500482616,0.453109948511,0.0,0.453109948511
 09/15  15:00:00,17.8369727746,2.14861338735,5.78826286407,0.0,4.9500482616,4.9500482616,0.453124288515,0.0,0.453124288515
 09/15  16:00:00,17.8190092925,2.14861338735,5.77029938195,0.0,4.9500482616,4.9500482616,0.4531341224,0.0,0.4531341224
 09/15  17:00:00,12.2702598027,2.14861338735,4.62159279134,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/15  18:00:00,10.5227223076,2.14861338735,3.75640471682,0.0,1.6500160872,2.2000214496,0.453107531462,0.0,0.453107531462
 09/15  19:00:00,11.5666626082,2.14861338735,3.26501168403,0.0,1.6500160872,2.2000214496,0.453094238971,0.0,0.453094238971
 09/15  20:00:00,10.5289068163,2.14861338735,2.77726125454,0.0,1.1000107248,2.2000214496,0.453087259006,0.0,0.453087259006
 09/15  21:00:00,10.3187513973,2.14861338735,2.56710583553,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072462401,0.0,0.453072462401
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071247182,0.0,0.453071247182
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054429465,0.0,0.453054429465
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071882484,0.0,0.453071882484
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055097415,0.0,0.453055097415
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  06:00:00,8.48777747267,2.14861338735,2.43763727331,0.0,0.5500053624,2.2000214496,0.453083003791,0.0,0.453083003791
 09/16  07:00:00,6.86248686839,2.14861338735,1.96384666904,0.0,0.5500053624,2.2000214496,0.45309587248,0.0,0.45309587248
 09/16  08:00:00,9.37400230398,2.14861338735,2.82534601743,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  09:00:00,10.0992240485,2.14861338735,3.55056776198,0.0,1.6500160872,2.750026812,0.453107246434,0.0,0.453107246434
 09/16  10:00:00,10.8323164412,2.14861338735,4.28366015468,0.0,1.6500160872,2.750026812,0.453105537758,0.0,0.453105537758
 09/16  11:00:00,11.2741414732,2.14861338735,4.72548518667,0.0,1.6500160872,2.750026812,0.453110366579,0.0,0.453110366579
 09/16  12:00:00,9.29405110105,2.14861338735,4.3954109017,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  13:00:00,9.18871690971,2.14861338735,4.29007671036,0.0,0.8250080436,1.9250187684,0.453094692016,0.0,0.453094692016
 09/16  14:00:00,9.3114058468,2.14861338735,4.41276564745,0.0,0.8250080436,1.9250187684,0.453098694106,0.0,0.453098694106
 09/16  15:00:00,9.24581185071,2.14861338735,4.34717165135,0.0,0.8250080436,1.9250187684,0.453094954813,0.0,0.453094954813
 09/16  16:00:00,8.90164576732,2.14861338735,4.00300556797,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  17:00:00,7.62830153335,2.14861338735,3.55466937759,0.0,0.2750026812,1.6500160872,0.453088908445,0.0,0.453088908445
 09/16  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081851239,0.0,0.453081851239
 09/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077847448,0.0,0.453077847448
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081391761,0.0,0.453081391761
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070659795,0.0,0.453070659795
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053177674,0.0,0.453053177674
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066207532,0.0,0.453066207532
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079546993,0.0,0.453079546993
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068584127,0.0,0.453068584127
 09/17  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081924454,0.0,0.453081924454
 09/17  08:00:00,2.07974960885,0.0888041687255,0.0659266717219,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  09:00:00,2.37624836688,0.253726196359,0.197503402114,0.0,0.2750026812,1.6500160872,0.453082019006,0.0,0.453082019006
 09/17  10:00:00,2.49103625664,0.317157745448,0.248859742784,0.0,0.2750026812,1.6500160872,0.45308360127,0.0,0.45308360127
 09/17  11:00:00,2.87211676846,0.50740381637,0.439694183683,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  12:00:00,3.12970231602,0.642183714099,0.562499833516,0.0,0.2750026812,1.6500160872,0.453079259709,0.0,0.453079259709
 09/17  13:00:00,3.02074022636,0.55888937389,0.536832084067,0.0,0.2750026812,1.6500160872,0.453081240915,0.0,0.453081240915
 09/17  14:00:00,3.9005184062,0.970446233276,1.00505340452,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  15:00:00,3.60684470392,0.776356986621,0.905468948898,0.0,0.2750026812,1.6500160872,0.453074158359,0.0,0.453074158359
 09/17  16:00:00,3.93480154214,0.970446233276,1.03933654046,0.0,0.2750026812,1.6500160872,0.453076616009,0.0,0.453076616009
 09/17  17:00:00,3.47815593853,0.776356986621,0.776780183504,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,3.87748158946,0.692969638269,0.491826516121,0.0,0.2750026812,1.6500160872,0.453081355906,0.0,0.453081355906
 09/17  19:00:00,4.41871849596,0.126863098179,0.0638366293749,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080644544,0.0,0.453080644544
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085987037,0.0,0.453085987037
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079492566,0.0,0.453079492566
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059143111,0.0,0.453059143111
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307735624,0.0,0.45307735624
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060719362,0.0,0.453060719362
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086513015,0.0,0.453086513015
 09/18  06:00:00,9.70776934404,2.14861338735,3.65762914468,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  07:00:00,8.92185872643,2.14861338735,2.92320780227,0.0,1.6500160872,2.2000214496,0.453094805283,0.0,0.453094805283
 09/18  08:00:00,16.5734850809,2.14861338735,4.52477517036,0.0,4.9500482616,4.9500482616,0.453104753394,0.0,0.453104753394
 09/18  09:00:00,16.9993137754,2.14861338735,4.9506038648,0.0,4.9500482616,4.9500482616,0.453114104773,0.0,0.453114104773
 09/18  10:00:00,17.7073801841,2.14861338735,5.65867027354,0.0,4.9500482616,4.9500482616,0.453133397983,0.0,0.453133397983
 09/18  11:00:00,18.4119756861,2.14861338735,6.36326577558,0.0,4.9500482616,4.9500482616,0.453142361895,0.0,0.453142361895
 09/18  12:00:00,17.6579909336,2.14861338735,6.1592863854,0.0,4.9500482616,4.4000428992,0.453098160098,0.0,0.453098160098
 09/18  13:00:00,18.338922871,2.14861338735,6.29021296044,0.0,4.9500482616,4.9500482616,0.453138863317,0.0,0.453138863317
 09/18  14:00:00,18.5453509299,2.14861338735,6.49664101935,0.0,4.9500482616,4.9500482616,0.453118961655,0.0,0.453118961655
 09/18  15:00:00,18.7315824244,2.14861338735,6.68287251389,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/18  16:00:00,18.8537336906,2.14861338735,6.80502378007,0.0,4.9500482616,4.9500482616,0.453124389823,0.0,0.453124389823
 09/18  17:00:00,13.0734870884,2.14861338735,5.424820077,0.0,2.750026812,2.750026812,0.453105834732,0.0,0.453105834732
 09/18  18:00:00,10.938299098,2.14861338735,4.17198150717,0.0,1.6500160872,2.2000214496,0.453099962239,0.0,0.453099962239
 09/18  19:00:00,11.8925299936,2.14861338735,3.59087906947,0.0,1.6500160872,2.2000214496,0.453092989958,0.0,0.453092989958
 09/18  20:00:00,10.8663669654,2.14861338735,3.11472140361,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/18  21:00:00,10.5068182341,2.14861338735,2.75517267239,0.0,1.1000107248,2.2000214496,0.453087491352,0.0,0.453087491352
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053956045,0.0,0.453053956045
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071544205,0.0,0.453071544205
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305493884,0.0,0.45305493884
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072602723,0.0,0.453072602723
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057998411,0.0,0.453057998411
 09/19  06:00:00,8.73045981663,2.14861338735,2.68031961727,0.0,0.5500053624,2.2000214496,0.453086545508,0.0,0.453086545508
 09/19  07:00:00,8.19886068344,2.14861338735,2.20020975928,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/19  08:00:00,16.0389410009,2.14861338735,3.99023109032,0.0,4.9500482616,4.9500482616,0.453116153847,0.0,0.453116153847
 09/19  09:00:00,16.8747842772,2.14861338735,4.8260743666,0.0,4.9500482616,4.9500482616,0.453130106025,0.0,0.453130106025
 09/19  10:00:00,17.4476242952,2.14861338735,5.39891438468,0.0,4.9500482616,4.9500482616,0.453133278846,0.0,0.453133278846
 09/19  11:00:00,17.9541852742,2.14861338735,5.90547536362,0.0,4.9500482616,4.9500482616,0.453142472957,0.0,0.453142472957
 09/19  12:00:00,17.4330746242,2.14861338735,5.93437007601,0.0,4.9500482616,4.4000428992,0.453144033635,0.0,0.453144033635
 09/19  13:00:00,18.408644373,2.14861338735,6.35993446248,0.0,4.9500482616,4.9500482616,0.453108020516,0.0,0.453108020516
 09/19  14:00:00,18.5287383237,2.14861338735,6.48002841315,0.0,4.9500482616,4.9500482616,0.453119610847,0.0,0.453119610847
 09/19  15:00:00,18.624516312,2.14861338735,6.57580640148,0.0,4.9500482616,4.9500482616,0.453117269346,0.0,0.453117269346
 09/19  16:00:00,18.5100807196,2.14861338735,6.46137080905,0.0,4.9500482616,4.9500482616,0.453135746152,0.0,0.453135746152
 09/19  17:00:00,12.8244487375,2.14861338735,5.17578172619,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/19  18:00:00,10.7921072594,2.14861338735,4.02578966855,0.0,1.6500160872,2.2000214496,0.453110856387,0.0,0.453110856387
 09/19  19:00:00,11.5403313507,2.14861338735,3.23868042656,0.0,1.6500160872,2.2000214496,0.453097071837,0.0,0.453097071837
 09/19  20:00:00,10.5296294667,2.14861338735,2.77798390498,0.0,1.1000107248,2.2000214496,0.453103829637,0.0,0.453103829637
 09/19  21:00:00,10.3085479262,2.14861338735,2.55690236441,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071845619,0.0,0.453071845619
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053576975,0.0,0.453053576975
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071283501,0.0,0.453071283501
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054753019,0.0,0.453054753019
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072492104,0.0,0.453072492104
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  06:00:00,8.84512739797,2.14861338735,2.79498719861,0.0,0.5500053624,2.2000214496,0.453084942481,0.0,0.453084942481
 09/20  07:00:00,8.30865255597,2.14861338735,2.31000163181,0.0,1.6500160872,2.2000214496,0.453099953886,0.0,0.453099953886
 09/20  08:00:00,16.2685893796,2.14861338735,4.219879469,0.0,4.9500482616,4.9500482616,0.453124120702,0.0,0.453124120702
 09/20  09:00:00,17.2848645779,2.14861338735,5.23615466731,0.0,4.9500482616,4.9500482616,0.453127050113,0.0,0.453127050113
 09/20  10:00:00,18.0342167619,2.14861338735,5.98550685139,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/20  11:00:00,18.554779817,2.14861338735,6.50606990643,0.0,4.9500482616,4.9500482616,0.453138610949,0.0,0.453138610949
 09/20  12:00:00,17.7776858437,2.14861338735,6.27898129558,0.0,4.9500482616,4.4000428992,0.453152110836,0.0,0.453152110836
 09/20  13:00:00,18.9844357701,2.14861338735,6.93572585951,0.0,4.9500482616,4.9500482616,0.453122580597,0.0,0.453122580597
 09/20  14:00:00,19.1352369714,2.14861338735,7.08652706088,0.0,4.9500482616,4.9500482616,0.453110651271,0.0,0.453110651271
 09/20  15:00:00,18.6252175854,2.14861338735,6.57650767489,0.0,4.9500482616,4.9500482616,0.453117929721,0.0,0.453117929721
 09/20  16:00:00,18.6153750783,2.14861338735,6.56666516774,0.0,4.9500482616,4.9500482616,0.453118728544,0.0,0.453118728544
 09/20  17:00:00,12.9562238598,2.14861338735,5.30755684847,0.0,2.750026812,2.750026812,0.453106135412,0.0,0.453106135412
 09/20  18:00:00,10.6745615957,2.14861338735,3.90824400491,0.0,1.6500160872,2.2000214496,0.45310975031,0.0,0.45310975031
 09/20  19:00:00,11.4670486615,2.14861338735,3.16539773733,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/20  20:00:00,10.5391555234,2.14861338735,2.78750996167,0.0,1.1000107248,2.2000214496,0.453103672,0.0,0.453103672
 09/20  21:00:00,10.3118234939,2.14861338735,2.56017793216,0.0,1.1000107248,2.2000214496,0.453075566734,0.0,0.453075566734
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074682721,0.0,0.453074682721
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305816509,0.0,0.45305816509
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530759616,0.0,0.4530759616
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059516135,0.0,0.453059516135
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084358382,0.0,0.453084358382
 09/21  06:00:00,8.67867152464,2.14861338735,2.62853132529,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  07:00:00,8.12400787206,2.14861338735,2.1253569479,0.0,1.6500160872,2.2000214496,0.453081888524,0.0,0.453081888524
 09/21  08:00:00,16.1354917491,2.14861338735,4.08678183857,0.0,4.9500482616,4.9500482616,0.453126882964,0.0,0.453126882964
 09/21  09:00:00,17.08062804,2.14861338735,5.03191812943,0.0,4.9500482616,4.9500482616,0.453127109542,0.0,0.453127109542
 09/21  10:00:00,17.6387773953,2.14861338735,5.5900674847,0.0,4.9500482616,4.9500482616,0.45312896331,0.0,0.45312896331
 09/21  11:00:00,17.8745821917,2.14861338735,5.82587228117,0.0,4.9500482616,4.9500482616,0.453128047347,0.0,0.453128047347
 09/21  12:00:00,17.1980295125,2.14861338735,5.69932496439,0.0,4.9500482616,4.4000428992,0.453141075397,0.0,0.453141075397
 09/21  13:00:00,18.1473345492,2.14861338735,6.09862463864,0.0,4.9500482616,4.9500482616,0.453142526058,0.0,0.453142526058
 09/21  14:00:00,18.2640560829,2.14861338735,6.21534617236,0.0,4.9500482616,4.9500482616,0.45308945315,0.0,0.45308945315
 09/21  15:00:00,18.3409182859,2.14861338735,6.29220837534,0.0,4.9500482616,4.9500482616,0.453119079665,0.0,0.453119079665
 09/21  16:00:00,18.390441945,2.14861338735,6.34173203446,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/21  17:00:00,12.7744085345,2.14861338735,5.12574152316,0.0,2.750026812,2.750026812,0.453126250394,0.0,0.453126250394
 09/21  18:00:00,11.0292054467,2.14861338735,3.87905452257,0.0,1.6500160872,2.2000214496,0.453106949648,0.0,0.453106949648
 09/21  19:00:00,11.4913816394,2.14861338735,3.18973071524,0.0,1.6500160872,2.2000214496,0.453100701861,0.0,0.453100701861
 09/21  20:00:00,10.4855162214,2.14861338735,2.73387065967,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/21  21:00:00,10.486822359,2.14861338735,2.73517679724,0.0,1.1000107248,2.2000214496,0.453085819228,0.0,0.453085819228
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066302067,0.0,0.453066302067
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084011819,0.0,0.453084011819
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067651701,0.0,0.453067651701
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085461724,0.0,0.453085461724
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069125715,0.0,0.453069125715
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  06:00:00,9.29681225281,2.14861338735,3.24667205346,0.0,0.5500053624,2.2000214496,0.453064108493,0.0,0.453064108493
 09/22  07:00:00,8.6789885448,2.14861338735,2.68033762065,0.0,1.6500160872,2.2000214496,0.453094994485,0.0,0.453094994485
 09/22  08:00:00,16.4030738165,2.14861338735,4.35436390596,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  09:00:00,17.0757766607,2.14861338735,5.02706675014,0.0,4.9500482616,4.9500482616,0.45312297684,0.0,0.45312297684
 09/22  10:00:00,17.4384633334,2.14861338735,5.38975342287,0.0,4.9500482616,4.9500482616,0.453125470034,0.0,0.453125470034
 09/22  11:00:00,17.8254740542,2.14861338735,5.77676414368,0.0,4.9500482616,4.9500482616,0.453128568259,0.0,0.453128568259
 09/22  12:00:00,17.131253051,2.14861338735,5.63254850283,0.0,4.9500482616,4.4000428992,0.453100552812,0.0,0.453100552812
 09/22  13:00:00,18.2380739762,2.14861338735,6.1893640656,0.0,4.9500482616,4.9500482616,0.45310874189,0.0,0.45310874189
 09/22  14:00:00,18.3547415795,2.14861338735,6.30603166891,0.0,4.9500482616,4.9500482616,0.453083691105,0.0,0.453083691105
 09/22  15:00:00,18.3700431784,2.14861338735,6.32133326784,0.0,4.9500482616,4.9500482616,0.453080160745,0.0,0.453080160745
 09/22  16:00:00,17.968340925,2.14861338735,5.91963101441,0.0,4.9500482616,4.9500482616,0.453103158755,0.0,0.453103158755
 09/22  17:00:00,11.98951208,2.14861338735,4.34084506862,0.0,2.750026812,2.750026812,0.453114054423,0.0,0.453114054423
 09/22  18:00:00,10.5630646384,2.14861338735,3.41291371425,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/22  19:00:00,11.4036241333,2.14861338735,3.10197320914,0.0,1.6500160872,2.2000214496,0.453095462802,0.0,0.453095462802
 09/22  20:00:00,10.6765906068,2.14861338735,2.92494504503,0.0,1.1000107248,2.2000214496,0.453064394006,0.0,0.453064394006
 09/22  21:00:00,10.3072392323,2.14861338735,2.55559367052,0.0,1.1000107248,2.2000214496,0.453083989499,0.0,0.453083989499
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080571179,0.0,0.453080571179
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064225443,0.0,0.453064225443
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082140953,0.0,0.453082140953
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065858561,0.0,0.453065858561
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057814582,0.0,0.453057814582
 09/23  06:00:00,8.73439663525,2.14861338735,2.6842564359,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/23  07:00:00,7.13602800262,2.14861338735,2.23738780327,0.0,0.5500053624,2.2000214496,0.453093250813,0.0,0.453093250813
 09/23  08:00:00,9.50034888367,2.14861338735,2.95169259712,0.0,1.6500160872,2.750026812,0.453093665881,0.0,0.453093665881
 09/23  09:00:00,9.91587009094,2.14861338735,3.36721380439,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  10:00:00,10.1086883413,2.14861338735,3.56003205478,0.0,1.6500160872,2.750026812,0.453104348887,0.0,0.453104348887
 09/23  11:00:00,10.4631518518,2.14861338735,3.91449556523,0.0,1.6500160872,2.750026812,0.453109078067,0.0,0.453109078067
 09/23  12:00:00,8.58624803131,2.14861338735,3.68760783195,0.0,0.8250080436,1.9250187684,0.453080365247,0.0,0.453080365247
 09/23  13:00:00,8.51469858088,2.14861338735,3.61605838152,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  14:00:00,8.72488656221,2.14861338735,3.82624636286,0.0,0.8250080436,1.9250187684,0.453094121488,0.0,0.453094121488
 09/23  15:00:00,8.93672938723,2.14861338735,4.03808918788,0.0,0.8250080436,1.9250187684,0.45308901324,0.0,0.45308901324
 09/23  16:00:00,8.82213520282,2.14861338735,3.92349500347,0.0,0.8250080436,1.9250187684,0.453099270706,0.0,0.453099270706
 09/23  17:00:00,6.5837600653,2.14861338735,2.51012790954,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085078461,0.0,0.453085078461
 09/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082712887,0.0,0.453082712887
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077192329,0.0,0.453077192329
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061477585,0.0,0.453061477585
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079402722,0.0,0.453079402722
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059143586,0.0,0.453059143586
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307293787,0.0,0.45307293787
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058666778,0.0,0.453058666778
 09/24  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074280608,0.0,0.453074280608
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078637307,0.0,0.453078637307
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453003356167,0.0,0.453003356167
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078501251,0.0,0.453078501251
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  13:00:00,2.42255201227,0.237827828797,0.259705415071,0.0,0.2750026812,1.6500160872,0.453083420373,0.0,0.453083420373
 09/24  14:00:00,2.1551495324,0.142696697278,0.0874340667206,0.0,0.2750026812,1.6500160872,0.453087136997,0.0,0.453087136997
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084965664,0.0,0.453084965664
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063435826,0.0,0.453063435826
 09/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077211263,0.0,0.453077211263
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061492514,0.0,0.453061492514
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078514432,0.0,0.453078514432
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058532012,0.0,0.453058532012
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076034314,0.0,0.453076034314
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059867097,0.0,0.453059867097
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082319858,0.0,0.453082319858
 09/25  06:00:00,8.86517469418,2.14861338735,2.81503449482,0.0,0.5500053624,2.2000214496,0.453074968072,0.0,0.453074968072
 09/25  07:00:00,8.30029740857,2.14861338735,2.30164648442,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  08:00:00,15.7284759502,2.14861338735,3.67976603969,0.0,4.9500482616,4.9500482616,0.453112945739,0.0,0.453112945739
 09/25  09:00:00,16.3036292162,2.14861338735,4.25491930563,0.0,4.9500482616,4.9500482616,0.453126952228,0.0,0.453126952228
 09/25  10:00:00,17.0296097625,2.14861338735,4.9808998519,0.0,4.9500482616,4.9500482616,0.453128002659,0.0,0.453128002659
 09/25  11:00:00,17.3466302171,2.14861338735,5.2979203065,0.0,4.9500482616,4.9500482616,0.453097579184,0.0,0.453097579184
 09/25  12:00:00,16.5319606441,2.14861338735,5.03325609597,0.0,4.9500482616,4.4000428992,0.453104058648,0.0,0.453104058648
 09/25  13:00:00,17.4640161505,2.14861338735,5.41530623995,0.0,4.9500482616,4.9500482616,0.45311174753,0.0,0.45311174753
 09/25  14:00:00,17.0336315855,2.14861338735,4.98492167492,0.0,4.9500482616,4.9500482616,0.453128118966,0.0,0.453128118966
 09/25  15:00:00,17.1582558361,2.14861338735,5.1095459255,0.0,4.9500482616,4.9500482616,0.453126106327,0.0,0.453126106327
 09/25  16:00:00,16.9588401583,2.14861338735,4.91013024773,0.0,4.9500482616,4.9500482616,0.453105668024,0.0,0.453105668024
 09/25  17:00:00,11.2181501294,2.14861338735,3.56948311804,0.0,2.750026812,2.750026812,0.453078328614,0.0,0.453078328614
 09/25  18:00:00,10.0142657912,2.14861338735,2.86411486707,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  19:00:00,10.9244790736,2.14861338735,2.62282814944,0.0,1.6500160872,2.2000214496,0.453070195268,0.0,0.453070195268
 09/25  20:00:00,10.0883976297,2.14861338735,2.33675206798,0.0,1.1000107248,2.2000214496,0.453097480519,0.0,0.453097480519
 09/25  21:00:00,9.90875446289,2.14861338735,2.15710890114,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087535492,0.0,0.453087535492
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069403049,0.0,0.453069403049
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053238029,0.0,0.453053238029
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530714577,0.0,0.4530714577
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055345061,0.0,0.453055345061
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  06:00:00,8.7771901787,2.14861338735,2.72704997934,0.0,0.5500053624,2.2000214496,0.453085587553,0.0,0.453085587553
 09/26  07:00:00,8.24167965413,2.14861338735,2.24302872997,0.0,1.6500160872,2.2000214496,0.453103853415,0.0,0.453103853415
 09/26  08:00:00,15.5948762754,2.14861338735,3.5461663648,0.0,4.9500482616,4.9500482616,0.453105409132,0.0,0.453105409132
 09/26  09:00:00,15.694687002,2.14861338735,3.64597709145,0.0,4.9500482616,4.9500482616,0.453119829118,0.0,0.453119829118
 09/26  10:00:00,15.6355513733,2.14861338735,3.58684146278,0.0,4.9500482616,4.9500482616,0.453086801677,0.0,0.453086801677
 09/26  11:00:00,15.5516033764,2.14861338735,3.50289346589,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/26  12:00:00,14.8221299429,2.14861338735,3.32342539475,0.0,4.9500482616,4.4000428992,0.886279522485,0.0,0.886279522485
 09/26  13:00:00,15.9898672759,2.14861338735,3.94115736533,0.0,4.9500482616,4.9500482616,0.4531036722,0.0,0.4531036722
 09/26  14:00:00,16.0781900446,2.14861338735,4.029480134,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/26  15:00:00,16.1725799063,2.14861338735,4.12386999578,0.0,4.9500482616,4.9500482616,0.45309147953,0.0,0.45309147953
 09/26  16:00:00,16.358254092,2.14861338735,4.30954418141,0.0,4.9500482616,4.9500482616,0.453105465555,0.0,0.453105465555
 09/26  17:00:00,11.0366687753,2.14861338735,3.38800176394,0.0,2.750026812,2.750026812,0.45310305162,0.0,0.45310305162
 09/26  18:00:00,9.82927425727,2.14861338735,2.67912333311,0.0,1.6500160872,2.2000214496,0.453097473163,0.0,0.453097473163
 09/26  19:00:00,10.6505755222,2.14861338735,2.34892459805,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/26  20:00:00,9.90346383386,2.14861338735,2.1518182721,0.0,1.1000107248,2.2000214496,0.453092843484,0.0,0.453092843484
 09/26  21:00:00,9.72597229598,2.14861338735,1.97432673422,0.0,1.1000107248,2.2000214496,0.45306631551,0.0,0.45306631551
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086076793,0.0,0.453086076793
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070024617,0.0,0.453070024617
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053976976,0.0,0.453053976976
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072272414,0.0,0.453072272414
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060559707,0.0,0.453060559707
 09/27  06:00:00,8.35990022959,2.14861338735,2.30976003023,0.0,0.5500053624,2.2000214496,0.453088645709,0.0,0.453088645709
 09/27  07:00:00,7.89344394409,2.14861338735,1.89479301993,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/27  08:00:00,15.5400513853,2.14861338735,3.49134147479,0.0,4.9500482616,4.9500482616,0.453118430411,0.0,0.453118430411
 09/27  09:00:00,15.9024960285,2.14861338735,3.8537861179,0.0,4.9500482616,4.9500482616,0.453131901255,0.0,0.453131901255
 09/27  10:00:00,16.3044640246,2.14861338735,4.255754114,0.0,4.9500482616,4.9500482616,0.453122801175,0.0,0.453122801175
 09/27  11:00:00,16.5480937103,2.14861338735,4.49938379971,0.0,4.9500482616,4.9500482616,0.453134299,0.0,0.453134299
 09/27  12:00:00,15.8470195522,2.14861338735,4.34831500409,0.0,4.9500482616,4.4000428992,0.453145346582,0.0,0.453145346582
 09/27  13:00:00,17.4382156359,2.14861338735,5.3895057253,0.0,4.9500482616,4.9500482616,0.453154530907,0.0,0.453154530907
 09/27  14:00:00,17.6540959811,2.14861338735,5.60538607059,0.0,4.9500482616,4.9500482616,0.453128004184,0.0,0.453128004184
 09/27  15:00:00,17.5694006687,2.14861338735,5.52069075816,0.0,4.9500482616,4.9500482616,0.453110241375,0.0,0.453110241375
 09/27  16:00:00,17.3226223616,2.14861338735,5.27391245102,0.0,4.9500482616,4.9500482616,0.453128247431,0.0,0.453128247431
 09/27  17:00:00,11.4527580151,2.14861338735,3.80409100372,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/27  18:00:00,10.0611898579,2.14861338735,2.91103893378,0.0,1.6500160872,2.2000214496,0.453109932731,0.0,0.453109932731
 09/27  19:00:00,10.8581264282,2.14861338735,2.55647550404,0.0,1.6500160872,2.2000214496,0.453097559051,0.0,0.453097559051
 09/27  20:00:00,9.97826563817,2.14861338735,2.22662007641,0.0,1.1000107248,2.2000214496,0.453086357477,0.0,0.453086357477
 09/27  21:00:00,9.81744194226,2.14861338735,2.06579638051,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075305431,0.0,0.453075305431
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305755602,0.0,0.45305755602
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075865842,0.0,0.453075865842
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059917205,0.0,0.453059917205
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078256789,0.0,0.453078256789
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  06:00:00,8.62138835875,2.14861338735,2.57124815939,0.0,0.5500053624,2.2000214496,0.453074163968,0.0,0.453074163968
 09/28  07:00:00,8.06326883688,2.14861338735,2.06461791272,0.0,1.6500160872,2.2000214496,0.453092977485,0.0,0.453092977485
 09/28  08:00:00,15.7565670061,2.14861338735,3.70785709554,0.0,4.9500482616,4.9500482616,0.453121305212,0.0,0.453121305212
 09/28  09:00:00,16.5867940054,2.14861338735,4.53808409485,0.0,4.9500482616,4.9500482616,0.453132618693,0.0,0.453132618693
 09/28  10:00:00,17.0578919767,2.14861338735,5.00918206612,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/28  11:00:00,17.344362261,2.14861338735,5.29565235041,0.0,4.9500482616,4.9500482616,0.453132783475,0.0,0.453132783475
 09/28  12:00:00,16.7116491717,2.14861338735,5.21294462356,0.0,4.9500482616,4.4000428992,0.453154146332,0.0,0.453154146332
 09/28  13:00:00,17.9598490382,2.14861338735,5.91113912763,0.0,4.9500482616,4.9500482616,0.886248439133,0.0,0.886248439133
 09/28  14:00:00,18.1300088081,2.14861338735,6.08129889753,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/28  15:00:00,18.0607640738,2.14861338735,6.01205416326,0.0,4.9500482616,4.9500482616,0.453111857533,0.0,0.453111857533
 09/28  16:00:00,17.9969535046,2.14861338735,5.94824359403,0.0,4.9500482616,4.9500482616,0.453139202403,0.0,0.453139202403
 09/28  17:00:00,12.2768566524,2.14861338735,4.62818964103,0.0,2.750026812,2.750026812,0.453113359847,0.0,0.453113359847
 09/28  18:00:00,10.6740101422,2.14861338735,3.52385921804,0.0,1.6500160872,2.2000214496,0.453109671579,0.0,0.453109671579
 09/28  19:00:00,11.3697715715,2.14861338735,3.06812064736,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/28  20:00:00,10.7141240881,2.14861338735,2.96247852631,0.0,1.1000107248,2.2000214496,0.453091832547,0.0,0.453091832547
 09/28  21:00:00,10.3623182927,2.14861338735,2.61067273096,0.0,1.1000107248,2.2000214496,0.453084052597,0.0,0.453084052597
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084746468,0.0,0.453084746468
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068808761,0.0,0.453068808761
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052905889,0.0,0.453052905889
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071376051,0.0,0.453071376051
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059839857,0.0,0.453059839857
 09/29  06:00:00,8.86008328621,2.14861338735,2.80994308685,0.0,0.5500053624,2.2000214496,0.453088178329,0.0,0.453088178329
 09/29  07:00:00,8.28799113023,2.14861338735,2.28934020608,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/29  08:00:00,15.8352455761,2.14861338735,3.78653566559,0.0,4.9500482616,4.9500482616,0.453118610301,0.0,0.453118610301
 09/29  09:00:00,16.3362468242,2.14861338735,4.28753691363,0.0,4.9500482616,4.9500482616,0.453133262884,0.0,0.453133262884
 09/29  10:00:00,17.0506822311,2.14861338735,5.00197232051,0.0,4.9500482616,4.9500482616,0.453125288455,0.0,0.453125288455
 09/29  11:00:00,17.6094839808,2.14861338735,5.56077407026,0.0,4.9500482616,4.9500482616,0.453137902313,0.0,0.453137902313
 09/29  12:00:00,16.7044299765,2.14861338735,5.20572542837,0.0,4.9500482616,4.4000428992,0.453151191925,0.0,0.453151191925
 09/29  13:00:00,17.5510498012,2.14861338735,5.50233989067,0.0,4.9500482616,4.9500482616,0.453130087799,0.0,0.453130087799
 09/29  14:00:00,17.6855609262,2.14861338735,5.63685101563,0.0,4.9500482616,4.9500482616,0.45311758371,0.0,0.45311758371
 09/29  15:00:00,18.0070341075,2.14861338735,5.9583241969,0.0,4.9500482616,4.9500482616,0.453117614956,0.0,0.453117614956
 09/29  16:00:00,17.9254413239,2.14861338735,5.87673141335,0.0,4.9500482616,4.9500482616,0.453141139164,0.0,0.453141139164
 09/29  17:00:00,11.8527386292,2.14861338735,4.20407161782,0.0,2.750026812,2.750026812,0.453096655166,0.0,0.453096655166
 09/29  18:00:00,10.5682788115,2.14861338735,3.03429455398,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/29  19:00:00,11.0761478518,2.14861338735,2.77449692762,0.0,1.6500160872,2.2000214496,0.453086821057,0.0,0.453086821057
 09/29  20:00:00,10.429908652,2.14861338735,2.67826309025,0.0,1.1000107248,2.2000214496,0.453094384329,0.0,0.453094384329
 09/29  21:00:00,10.2068879775,2.14861338735,2.45524241579,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084807652,0.0,0.453084807652
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067016375,0.0,0.453067016375
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085434578,0.0,0.453085434578
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069676533,0.0,0.453069676533
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053855679,0.0,0.453053855679
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  06:00:00,8.11707325249,2.14861338735,1.6830997198,0.0,0.5500053624,2.2000214496,0.453085064665,0.0,0.453085064665
 09/30  07:00:00,6.11539141579,2.14861338735,1.21675121643,0.0,0.5500053624,2.2000214496,0.453085554525,0.0,0.453085554525
 09/30  08:00:00,8.46892427899,2.14861338735,1.92026799243,0.0,1.6500160872,2.750026812,0.453101215033,0.0,0.453101215033
 09/30  09:00:00,8.93989529729,2.14861338735,2.39123901073,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  10:00:00,9.56575415275,2.14861338735,3.0170978662,0.0,1.6500160872,2.750026812,0.453100355801,0.0,0.453100355801
 09/30  11:00:00,10.0359266833,2.14861338735,3.48727039675,0.0,1.6500160872,2.750026812,0.453104806707,0.0,0.453104806707
 09/30  12:00:00,8.43642824033,2.14861338735,3.53778804097,0.0,0.8250080436,1.9250187684,0.453083657386,0.0,0.453083657386
 09/30  13:00:00,8.67935795138,2.14861338735,3.78071775202,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  14:00:00,8.6945187629,2.14861338735,3.79587856355,0.0,0.8250080436,1.9250187684,0.453075144703,0.0,0.453075144703
 09/30  15:00:00,8.64949185501,2.14861338735,3.75085165566,0.0,0.8250080436,1.9250187684,0.453093759647,0.0,0.453093759647
 09/30  16:00:00,8.25001925852,2.14861338735,3.35137905917,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  17:00:00,6.80721039821,2.14861338735,2.73357824246,0.0,0.2750026812,1.6500160872,0.453087843202,0.0,0.453087843202
 09/30  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085939077,0.0,0.453085939077
 09/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086156062,0.0,0.453086156062
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082305915,0.0,0.453082305915
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065380656,0.0,0.453065380656
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083854779,0.0,0.453083854779
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
