Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063640606,0.0,0.453063640606
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077831185,0.0,0.453077831185
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065527143,0.0,0.453065527143
 10/01  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081816396,0.0,0.453081816396
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079104728,0.0,0.453079104728
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074958763,0.0,0.453074958763
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080806221,0.0,0.453080806221
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075390085,0.0,0.453075390085
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081457633,0.0,0.453081457633
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059002522,0.0,0.453059002522
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083884776,0.0,0.453083884776
 10/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078042575,0.0,0.453078042575
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073900067,0.0,0.453073900067
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056095618,0.0,0.453056095618
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530703932,0.0,0.4530703932
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054547688,0.0,0.453054547688
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073265563,0.0,0.453073265563
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062025959,0.0,0.453062025959
 10/02  06:00:00,7.93181682761,2.14861338735,1.49784329492,0.0,0.5500053624,2.2000214496,0.45305545302,0.0,0.45305545302
 10/02  07:00:00,7.4315672047,2.14861338735,1.43291628054,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/02  08:00:00,15.3892721882,2.14861338735,3.34056227761,0.0,4.9500482616,4.9500482616,0.45312254599,0.0,0.45312254599
 10/02  09:00:00,16.0026982087,2.14861338735,3.95398829811,0.0,4.9500482616,4.9500482616,0.453128252554,0.0,0.453128252554
 10/02  10:00:00,16.3638818227,2.14861338735,4.31517191215,0.0,4.9500482616,4.9500482616,0.453132073936,0.0,0.453132073936
 10/02  11:00:00,16.5707881304,2.14861338735,4.5220782198,0.0,4.9500482616,4.9500482616,0.453145755845,0.0,0.453145755845
 10/02  12:00:00,16.0416356619,2.14861338735,4.54293111373,0.0,4.9500482616,4.4000428992,0.45315968448,0.0,0.45315968448
 10/02  13:00:00,17.2944276212,2.14861338735,5.24571771068,0.0,4.9500482616,4.9500482616,0.4531520457,0.0,0.4531520457
 10/02  14:00:00,17.3257430899,2.14861338735,5.27703317931,0.0,4.9500482616,4.9500482616,0.45308069801,0.0,0.45308069801
 10/02  15:00:00,17.112089333,2.14861338735,5.06337942242,0.0,4.9500482616,4.9500482616,0.453107091012,0.0,0.453107091012
 10/02  16:00:00,16.9374910843,2.14861338735,4.88878117379,0.0,4.9500482616,4.9500482616,0.45314356026,0.0,0.45314356026
 10/02  17:00:00,11.3108590925,2.14861338735,3.66219208111,0.0,2.750026812,2.750026812,0.453113763357,0.0,0.453113763357
 10/02  18:00:00,10.2764996705,2.14861338735,2.74251541299,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/02  19:00:00,10.5706002272,2.14861338735,2.26894930305,0.0,1.6500160872,2.2000214496,0.453097840377,0.0,0.453097840377
 10/02  20:00:00,9.67629036737,2.14861338735,1.92464480561,0.0,1.1000107248,2.2000214496,0.453093219349,0.0,0.453093219349
 10/02  21:00:00,9.5598762283,2.14861338735,1.80823066655,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080677473,0.0,0.453080677473
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084772014,0.0,0.453084772014
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069194347,0.0,0.453069194347
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053606546,0.0,0.453053606546
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072419005,0.0,0.453072419005
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306681123,0.0,0.45306681123
 10/03  06:00:00,8.32768137335,2.14861338735,1.89370784066,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  07:00:00,7.68052547467,2.14861338735,1.68187455052,0.0,1.6500160872,2.2000214496,0.453104457711,0.0,0.453104457711
 10/03  08:00:00,15.3950290161,2.14861338735,3.34631910551,0.0,4.9500482616,4.9500482616,0.453130471088,0.0,0.453130471088
 10/03  09:00:00,16.0037065149,2.14861338735,3.95499660433,0.0,4.9500482616,4.9500482616,0.453127867338,0.0,0.453127867338
 10/03  10:00:00,16.5172198208,2.14861338735,4.4685099102,0.0,4.9500482616,4.9500482616,0.453130728053,0.0,0.453130728053
 10/03  11:00:00,16.8438836601,2.14861338735,4.79517374955,0.0,4.9500482616,4.9500482616,0.453141185996,0.0,0.453141185996
 10/03  12:00:00,16.3533211066,2.14861338735,4.8546165584,0.0,4.9500482616,4.4000428992,0.453137276684,0.0,0.453137276684
 10/03  13:00:00,17.4776885638,2.14861338735,5.4289786532,0.0,4.9500482616,4.9500482616,0.453146368421,0.0,0.453146368421
 10/03  14:00:00,17.2050406974,2.14861338735,5.15633078686,0.0,4.9500482616,4.9500482616,0.453112653824,0.0,0.453112653824
 10/03  15:00:00,17.0777178265,2.14861338735,5.02900791598,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/03  16:00:00,16.9808834434,2.14861338735,4.93217353283,0.0,4.9500482616,4.9500482616,0.453124559289,0.0,0.453124559289
 10/03  17:00:00,11.4449493524,2.14861338735,3.79628234107,0.0,2.750026812,2.750026812,0.453111971688,0.0,0.453111971688
 10/03  18:00:00,10.4969161639,2.14861338735,2.96293190641,0.0,1.6500160872,2.2000214496,0.453106646918,0.0,0.453106646918
 10/03  19:00:00,11.0015377553,2.14861338735,2.6998868311,0.0,1.6500160872,2.2000214496,0.453086077233,0.0,0.453086077233
 10/03  20:00:00,10.3144591837,2.14861338735,2.56281362196,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/03  21:00:00,10.1042461355,2.14861338735,2.35260057373,0.0,1.1000107248,2.2000214496,0.453084102839,0.0,0.453084102839
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072097109,0.0,0.453072097109
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055274699,0.0,0.453055274699
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074143518,0.0,0.453074143518
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058650641,0.0,0.453058650641
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079662669,0.0,0.453079662669
 10/04  06:00:00,8.67537260376,2.14861338735,2.24139907107,0.0,0.5500053624,2.2000214496,0.453074811668,0.0,0.453074811668
 10/04  07:00:00,7.93342873239,2.14861338735,1.93477780824,0.0,1.6500160872,2.2000214496,0.453071766562,0.0,0.453071766562
 10/04  08:00:00,15.3682408744,2.14861338735,3.31953096388,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/04  09:00:00,15.9229044234,2.14861338735,3.8741945128,0.0,4.9500482616,4.9500482616,0.453128397343,0.0,0.453128397343
 10/04  10:00:00,16.2945449469,2.14861338735,4.24583503635,0.0,4.9500482616,4.9500482616,0.453112837851,0.0,0.453112837851
 10/04  11:00:00,16.6340985917,2.14861338735,4.58538868119,0.0,4.9500482616,4.9500482616,0.453123207561,0.0,0.453123207561
 10/04  12:00:00,15.9850324227,2.14861338735,4.48632787457,0.0,4.9500482616,4.4000428992,0.453148212006,0.0,0.453148212006
 10/04  13:00:00,16.27104747,2.14861338735,4.22233755947,0.0,4.9500482616,4.9500482616,0.453153405916,0.0,0.453153405916
 10/04  14:00:00,16.2621153756,2.14861338735,4.21340546509,0.0,4.9500482616,4.9500482616,0.453121987097,0.0,0.453121987097
 10/04  15:00:00,16.4747590467,2.14861338735,4.42604913613,0.0,4.9500482616,4.9500482616,0.453123349816,0.0,0.453123349816
 10/04  16:00:00,16.420545166,2.14861338735,4.37183525548,0.0,4.9500482616,4.9500482616,0.453127022937,0.0,0.453127022937
 10/04  17:00:00,10.8006383387,2.14861338735,3.15197132732,0.0,2.750026812,2.750026812,0.453110164064,0.0,0.453110164064
 10/04  18:00:00,10.0244361101,2.14861338735,2.49045185263,0.0,1.6500160872,2.2000214496,0.45307288906,0.0,0.45307288906
 10/04  19:00:00,10.6489597532,2.14861338735,2.34730882903,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/04  20:00:00,9.81524441056,2.14861338735,2.06359884881,0.0,1.1000107248,2.2000214496,0.453097141666,0.0,0.453097141666
 10/04  21:00:00,9.64490468215,2.14861338735,1.8932591204,0.0,1.1000107248,2.2000214496,0.453062971817,0.0,0.453062971817
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081053352,0.0,0.453081053352
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065587167,0.0,0.453065587167
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084513651,0.0,0.453084513651
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069141786,0.0,0.453069141786
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061087364,0.0,0.453061087364
 10/05  06:00:00,8.55484523217,2.14861338735,2.12087169948,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/05  07:00:00,8.03820874003,2.14861338735,2.03955781587,0.0,1.6500160872,2.2000214496,0.453062194349,0.0,0.453062194349
 10/05  08:00:00,15.7177234748,2.14861338735,3.66901356429,0.0,4.9500482616,4.9500482616,0.453116881828,0.0,0.453116881828
 10/05  09:00:00,16.0183086224,2.14861338735,3.96959871181,0.0,4.9500482616,4.9500482616,0.453129721119,0.0,0.453129721119
 10/05  10:00:00,16.1657665418,2.14861338735,4.1170566312,0.0,4.9500482616,4.9500482616,0.453084962595,0.0,0.453084962595
 10/05  11:00:00,16.8096593408,2.14861338735,4.76094943029,0.0,4.9500482616,4.9500482616,0.453142959891,0.0,0.453142959891
 10/05  12:00:00,16.4727676666,2.14861338735,4.97406311847,0.0,4.9500482616,4.4000428992,0.453153498233,0.0,0.453153498233
 10/05  13:00:00,17.7450392686,2.14861338735,5.69632935803,0.0,4.9500482616,4.9500482616,0.453134125686,0.0,0.453134125686
 10/05  14:00:00,17.8003976864,2.14861338735,5.75168777588,0.0,4.9500482616,4.9500482616,0.453114847973,0.0,0.453114847973
 10/05  15:00:00,17.9533770986,2.14861338735,5.90466718804,0.0,4.9500482616,4.9500482616,0.453117091449,0.0,0.453117091449
 10/05  16:00:00,17.8283140999,2.14861338735,5.7796041893,0.0,4.9500482616,4.9500482616,0.453140920032,0.0,0.453140920032
 10/05  17:00:00,11.9976016242,2.14861338735,4.34893461284,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/05  18:00:00,10.8617370015,2.14861338735,3.32775274398,0.0,1.6500160872,2.2000214496,0.453105885039,0.0,0.453105885039
 10/05  19:00:00,11.2268709219,2.14861338735,2.92521999773,0.0,1.6500160872,2.2000214496,0.453091240395,0.0,0.453091240395
 10/05  20:00:00,10.2311994579,2.14861338735,2.4795538961,0.0,1.1000107248,2.2000214496,0.453095973729,0.0,0.453095973729
 10/05  21:00:00,9.99491848932,2.14861338735,2.24327292757,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078475783,0.0,0.453078475783
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062984684,0.0,0.453062984684
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081964764,0.0,0.453081964764
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530666628,0.0,0.4530666628
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085658976,0.0,0.453085658976
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/06  06:00:00,8.64166571681,2.14861338735,2.20769218412,0.0,0.5500053624,2.2000214496,0.45308164925,0.0,0.45308164925
 10/06  07:00:00,7.76808948088,2.14861338735,1.76943855672,0.0,1.6500160872,2.2000214496,0.4530975755,0.0,0.4530975755
 10/06  08:00:00,15.5236697571,2.14861338735,3.47495984659,0.0,4.9500482616,4.9500482616,0.453124604496,0.0,0.453124604496
 10/06  09:00:00,16.7590169648,2.14861338735,4.7103070542,0.0,4.9500482616,4.9500482616,0.453135349408,0.0,0.453135349408
 10/06  10:00:00,17.5325184093,2.14861338735,5.4838084987,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/06  11:00:00,17.572212046,2.14861338735,5.52350213541,0.0,4.9500482616,4.9500482616,0.453120851141,0.0,0.453120851141
 10/06  12:00:00,16.7248372213,2.14861338735,5.22613267316,0.0,4.9500482616,4.4000428992,0.453144737259,0.0,0.453144737259
 10/06  13:00:00,17.470908114,2.14861338735,5.42219820349,0.0,4.9500482616,4.9500482616,0.4531479409,0.0,0.4531479409
 10/06  14:00:00,17.4315390007,2.14861338735,5.38282909019,0.0,4.9500482616,4.9500482616,0.453151733091,0.0,0.453151733091
 10/06  15:00:00,16.9674442188,2.14861338735,4.91873430829,0.0,4.9500482616,4.9500482616,0.453089437485,0.0,0.453089437485
 10/06  16:00:00,16.6265055736,2.14861338735,4.577795663,0.0,4.9500482616,4.9500482616,0.453108153437,0.0,0.453108153437
 10/06  17:00:00,10.9589273424,2.14861338735,3.31026033102,0.0,2.750026812,2.750026812,0.453111850212,0.0,0.453111850212
 10/06  18:00:00,9.91370668394,2.14861338735,2.37972242646,0.0,1.6500160872,2.2000214496,0.453111225509,0.0,0.453111225509
 10/06  19:00:00,10.2446471777,2.14861338735,1.94299625355,0.0,1.6500160872,2.2000214496,0.453084828054,0.0,0.453084828054
 10/06  20:00:00,9.43664349226,2.14861338735,1.6849979305,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/06  21:00:00,9.37377372356,2.14861338735,1.62212816181,0.0,1.1000107248,2.2000214496,0.45308122318,0.0,0.45308122318
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084785962,0.0,0.453084785962
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085060504,0.0,0.453085060504
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069867159,0.0,0.453069867159
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054578814,0.0,0.453054578814
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078303487,0.0,0.453078303487
 10/07  06:00:00,7.87604805618,2.14861338735,1.44207452349,0.0,0.5500053624,2.2000214496,0.453072312061,0.0,0.453072312061
 10/07  07:00:00,5.91745962967,2.14861338735,1.01881943031,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/07  08:00:00,8.38318236467,2.14861338735,1.83452607811,0.0,1.6500160872,2.750026812,0.453098019893,0.0,0.453098019893
 10/07  09:00:00,8.8509759741,2.14861338735,2.30231968755,0.0,1.6500160872,2.750026812,0.453090425586,0.0,0.453090425586
 10/07  10:00:00,9.02228997239,2.14861338735,2.47363368583,0.0,1.6500160872,2.750026812,0.453089659968,0.0,0.453089659968
 10/07  11:00:00,9.2220329345,2.14861338735,2.67337664795,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/07  12:00:00,7.58496523399,2.14861338735,2.68632503463,0.0,0.8250080436,1.9250187684,0.453104649244,0.0,0.453104649244
 10/07  13:00:00,7.64614225028,2.14861338735,2.74750205093,0.0,0.8250080436,1.9250187684,0.453103206954,0.0,0.453103206954
 10/07  14:00:00,7.55433783739,2.14861338735,2.65569763803,0.0,0.8250080436,1.9250187684,0.45309081323,0.0,0.45309081323
 10/07  15:00:00,7.76837255644,2.14861338735,2.86973235709,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  16:00:00,7.61628618523,2.14861338735,2.71764598588,0.0,0.8250080436,1.9250187684,0.453088749828,0.0,0.453088749828
 10/07  17:00:00,6.36654126134,2.14861338735,2.29290910559,0.0,0.2750026812,1.6500160872,0.45308812128,0.0,0.45308812128
 10/07  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086517309,0.0,0.453086517309
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089090752,0.0,0.453089090752
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083019207,0.0,0.453083019207
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067739253,0.0,0.453067739253
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084350852,0.0,0.453084350852
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065255336,0.0,0.453065255336
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079982377,0.0,0.453079982377
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069145506,0.0,0.453069145506
 10/08  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085701263,0.0,0.453085701263
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087247087,0.0,0.453087247087
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081785261,0.0,0.453081785261
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070491239,0.0,0.453070491239
 10/08  13:00:00,2.11294486644,0.107022522959,0.0809035750732,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  14:00:00,2.43324387676,0.285393394556,0.222831713804,0.0,0.2750026812,1.6500160872,0.45306866748,0.0,0.45306866748
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308669532,0.0,0.45308669532
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085097589,0.0,0.453085097589
 10/08  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308280852,0.0,0.45308280852
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080006989,0.0,0.453080006989
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088130446,0.0,0.453088130446
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065253543,0.0,0.453065253543
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080006121,0.0,0.453080006121
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060957219,0.0,0.453060957219
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075781577,0.0,0.453075781577
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066924313,0.0,0.453066924313
 10/09  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079605193,0.0,0.453079605193
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060552756,0.0,0.453060552756
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076817916,0.0,0.453076817916
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083860219,0.0,0.453083860219
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062663843,0.0,0.453062663843
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081576694,0.0,0.453081576694
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080957957,0.0,0.453080957957
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078800135,0.0,0.453078800135
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058264716,0.0,0.453058264716
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082065569,0.0,0.453082065569
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306206779,0.0,0.45306206779
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076886083,0.0,0.453076886083
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062647486,0.0,0.453062647486
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082040142,0.0,0.453082040142
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074642213,0.0,0.453074642213
 10/10  06:00:00,7.22443027635,2.14861338735,0.790456743661,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/10  07:00:00,6.64889174675,2.14861338735,0.650240822591,0.0,1.6500160872,2.2000214496,0.453076587234,0.0,0.453076587234
 10/10  08:00:00,13.9867065655,2.14861338735,1.93799665496,0.0,4.9500482616,4.9500482616,0.453115883822,0.0,0.453115883822
 10/10  09:00:00,14.1131343339,2.14861338735,2.06442442333,0.0,4.9500482616,4.9500482616,0.453134550193,0.0,0.453134550193
 10/10  10:00:00,14.295153156,2.14861338735,2.24644324542,0.0,4.9500482616,4.9500482616,0.453106620143,0.0,0.453106620143
 10/10  11:00:00,14.4659325581,2.14861338735,2.41722264752,0.0,4.9500482616,4.9500482616,0.453099238847,0.0,0.453099238847
 10/10  12:00:00,13.7876616637,2.14861338735,2.2889571155,0.0,4.9500482616,4.4000428992,0.453151053782,0.0,0.453151053782
 10/10  13:00:00,14.8383924989,2.14861338735,2.7896825883,0.0,4.9500482616,4.9500482616,0.453134612903,0.0,0.453134612903
 10/10  14:00:00,14.9487405331,2.14861338735,2.90003062256,0.0,4.9500482616,4.9500482616,0.453097480314,0.0,0.453097480314
 10/10  15:00:00,15.0926597243,2.14861338735,3.04394981378,0.0,4.9500482616,4.9500482616,0.453127637057,0.0,0.453127637057
 10/10  16:00:00,15.2228732907,2.14861338735,3.17416338018,0.0,4.9500482616,4.9500482616,0.45309056127,0.0,0.45309056127
 10/10  17:00:00,9.69518860506,2.14861338735,2.04652159371,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/10  18:00:00,9.29170804271,2.14861338735,1.37389045188,0.0,1.6500160872,2.2000214496,0.453113441868,0.0,0.453113441868
 10/10  19:00:00,9.51436478374,2.14861338735,1.21271385958,0.0,1.6500160872,2.2000214496,0.453084748375,0.0,0.453084748375
 10/10  20:00:00,8.75631684313,2.14861338735,1.00467128137,0.0,1.1000107248,2.2000214496,0.453095179135,0.0,0.453095179135
 10/10  21:00:00,8.64117469578,2.14861338735,0.889529134024,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308498943,0.0,0.45308498943
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069767381,0.0,0.453069767381
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054782884,0.0,0.453054782884
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074325204,0.0,0.453074325204
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059408435,0.0,0.453059408435
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/11  06:00:00,7.27706430809,2.14861338735,0.843090775403,0.0,0.5500053624,2.2000214496,0.453091751714,0.0,0.453091751714
 10/11  07:00:00,6.69324375669,2.14861338735,0.694592832531,0.0,1.6500160872,2.2000214496,0.453093937591,0.0,0.453093937591
 10/11  08:00:00,14.0912872236,2.14861338735,2.04257731304,0.0,4.9500482616,4.9500482616,0.453122993606,0.0,0.453122993606
 10/11  09:00:00,14.5306983853,2.14861338735,2.48198847475,0.0,4.9500482616,4.9500482616,0.453128123337,0.0,0.453128123337
 10/11  10:00:00,14.9622350875,2.14861338735,2.91352517695,0.0,4.9500482616,4.9500482616,0.453131682366,0.0,0.453131682366
 10/11  11:00:00,15.5230400198,2.14861338735,3.47433010926,0.0,4.9500482616,4.9500482616,0.453147464149,0.0,0.453147464149
 10/11  12:00:00,15.0140970112,2.14861338735,3.51539246301,0.0,4.9500482616,4.4000428992,0.453148174868,0.0,0.453148174868
 10/11  13:00:00,15.9232624672,2.14861338735,3.87455255663,0.0,4.9500482616,4.9500482616,0.453101649119,0.0,0.453101649119
 10/11  14:00:00,16.1648627093,2.14861338735,4.11615279875,0.0,4.9500482616,4.9500482616,0.453105264793,0.0,0.453105264793
 10/11  15:00:00,16.2058360839,2.14861338735,4.15712617336,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/11  16:00:00,16.2381510437,2.14861338735,4.18944113319,0.0,4.9500482616,4.9500482616,0.45311546635,0.0,0.45311546635
 10/11  17:00:00,10.7267559451,2.14861338735,3.07808893376,0.0,2.750026812,2.750026812,0.453125041442,0.0,0.453125041442
 10/11  18:00:00,10.0932323227,2.14861338735,2.17541473183,0.0,1.6500160872,2.2000214496,0.453106558824,0.0,0.453106558824
 10/11  19:00:00,10.0511039044,2.14861338735,1.74945298029,0.0,1.6500160872,2.2000214496,0.45309654895,0.0,0.45309654895
 10/11  20:00:00,9.18862881097,2.14861338735,1.43698324922,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/11  21:00:00,9.05962954369,2.14861338735,1.30798398193,0.0,1.1000107248,2.2000214496,0.453086270406,0.0,0.453086270406
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068166032,0.0,0.453068166032
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053214756,0.0,0.453053214756
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307282934,0.0,0.45307282934
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057992412,0.0,0.453057992412
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077606306,0.0,0.453077606306
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/12  06:00:00,7.37114463278,2.14861338735,0.937171100089,0.0,0.5500053624,2.2000214496,0.453075137126,0.0,0.453075137126
 10/12  07:00:00,6.5142839263,2.14861338735,0.515633002141,0.0,1.6500160872,2.2000214496,0.453098108011,0.0,0.453098108011
 10/12  08:00:00,14.1757630364,2.14861338735,2.12705312588,0.0,4.9500482616,4.9500482616,0.453123067043,0.0,0.453123067043
 10/12  09:00:00,15.129742885,2.14861338735,3.08103297446,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/12  10:00:00,16.0336031976,2.14861338735,3.98489328706,0.0,4.9500482616,4.9500482616,0.453130913447,0.0,0.453130913447
 10/12  11:00:00,16.3054415567,2.14861338735,4.25673164615,0.0,4.9500482616,4.9500482616,0.453147503905,0.0,0.453147503905
 10/12  12:00:00,15.5242816935,2.14861338735,4.0255771453,0.0,4.9500482616,4.4000428992,0.453159199873,0.0,0.453159199873
 10/12  13:00:00,16.4202189657,2.14861338735,4.37150905517,0.0,4.9500482616,4.9500482616,0.453120348955,0.0,0.453120348955
 10/12  14:00:00,16.4015664075,2.14861338735,4.35285649698,0.0,4.9500482616,4.9500482616,0.453126558266,0.0,0.453126558266
 10/12  15:00:00,16.4684674116,2.14861338735,4.41975750105,0.0,4.9500482616,4.9500482616,0.453119465252,0.0,0.453119465252
 10/12  16:00:00,16.2942848321,2.14861338735,4.2455749215,0.0,4.9500482616,4.9500482616,0.453129397637,0.0,0.453129397637
 10/12  17:00:00,10.3788016493,2.14861338735,2.73013463795,0.0,2.750026812,2.750026812,0.453109112758,0.0,0.453109112758
 10/12  18:00:00,9.97210730677,2.14861338735,2.05428971594,0.0,1.6500160872,2.2000214496,0.453109339352,0.0,0.453109339352
 10/12  19:00:00,10.1794269065,2.14861338735,1.87777598238,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/12  20:00:00,9.44207000092,2.14861338735,1.69042443916,0.0,1.1000107248,2.2000214496,0.453095177217,0.0,0.453095177217
 10/12  21:00:00,9.30398529398,2.14861338735,1.55233973223,0.0,1.1000107248,2.2000214496,0.453070541793,0.0,0.453070541793
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057427961,0.0,0.453057427961
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077045106,0.0,0.453077045106
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062302682,0.0,0.453062302682
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308198332,0.0,0.45308198332
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071915756,0.0,0.453071915756
 10/13  06:00:00,8.10824847699,2.14861338735,1.6742749443,0.0,0.5500053624,2.2000214496,0.453066670565,0.0,0.453066670565
 10/13  07:00:00,7.42849589951,2.14861338735,1.42984497536,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/13  08:00:00,14.9259405655,2.14861338735,2.87723065497,0.0,4.9500482616,4.9500482616,0.453111074854,0.0,0.453111074854
 10/13  09:00:00,15.1459111217,2.14861338735,3.09720121115,0.0,4.9500482616,4.9500482616,0.453106961825,0.0,0.453106961825
 10/13  10:00:00,15.108192749,2.14861338735,3.05948283845,0.0,4.9500482616,4.9500482616,0.453132717389,0.0,0.453132717389
 10/13  11:00:00,15.0278227926,2.14861338735,2.97911288207,0.0,4.9500482616,4.9500482616,0.453121929327,0.0,0.453121929327
 10/13  12:00:00,14.2033947308,2.14861338735,2.70469018269,0.0,4.9500482616,4.4000428992,0.453139500545,0.0,0.453139500545
 10/13  13:00:00,15.3378287874,2.14861338735,3.28911887681,0.0,4.9500482616,4.9500482616,0.453158060578,0.0,0.453158060578
 10/13  14:00:00,15.7747201141,2.14861338735,3.7260102035,0.0,4.9500482616,4.9500482616,0.453124277517,0.0,0.453124277517
 10/13  15:00:00,15.8257386257,2.14861338735,3.77702871512,0.0,4.9500482616,4.9500482616,0.453123058864,0.0,0.453123058864
 10/13  16:00:00,15.6984247651,2.14861338735,3.64971485449,0.0,4.9500482616,4.9500482616,0.453142827632,0.0,0.453142827632
 10/13  17:00:00,10.0737285022,2.14861338735,2.42506149084,0.0,2.750026812,2.750026812,0.453111201618,0.0,0.453111201618
 10/13  18:00:00,9.48597587915,2.14861338735,1.56815828833,0.0,1.6500160872,2.2000214496,0.453097260444,0.0,0.453097260444
 10/13  19:00:00,9.56544721208,2.14861338735,1.26379628793,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/13  20:00:00,8.71973777372,2.14861338735,0.968092211967,0.0,1.1000107248,2.2000214496,0.453101155385,0.0,0.453101155385
 10/13  21:00:00,8.57944249396,2.14861338735,0.827796932201,0.0,1.1000107248,2.2000214496,0.4530682312,0.0,0.4530682312
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071168816,0.0,0.453071168816
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072382166,0.0,0.453072382166
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057730879,0.0,0.453057730879
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077539342,0.0,0.453077539342
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070579135,0.0,0.453070579135
 10/14  06:00:00,6.95661390772,2.14861338735,0.138807041694,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/14  07:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,0.978618893267,0.525551651326,0.453067241941
 10/14  08:00:00,6.58939714183,2.14861338735,0.0407408552773,0.0,1.6500160872,2.750026812,0.453090758295,0.0,0.453090758295
 10/14  09:00:00,6.71708279184,2.14861338735,0.168426505284,0.0,1.6500160872,2.750026812,0.453099398929,0.0,0.453099398929
 10/14  10:00:00,6.93045557353,2.14861338735,0.381799286972,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/14  11:00:00,7.34313626212,2.14861338735,0.794479975563,0.0,1.6500160872,2.750026812,0.453106086191,0.0,0.453106086191
 10/14  12:00:00,5.58115999473,2.14861338735,0.682519795371,0.0,0.8250080436,1.9250187684,0.453072056524,0.0,0.453072056524
 10/14  13:00:00,5.52621436913,2.14861338735,0.627574169772,0.0,0.8250080436,1.9250187684,0.453074700787,0.0,0.453074700787
 10/14  14:00:00,5.47629714521,2.14861338735,0.577656945851,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/14  15:00:00,5.47022229223,2.14861338735,0.571582092873,0.0,0.8250080436,1.9250187684,0.453097316889,0.0,0.453097316889
 10/14  16:00:00,5.35142020438,2.14861338735,0.452780005022,0.0,0.8250080436,1.9250187684,0.453100672148,0.0,0.453100672148
 10/14  17:00:00,4.2567329948,2.14861338735,0.183100839048,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075682548,0.0,0.453075682548
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067923399,0.0,0.453067923399
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062922712,0.0,0.453062922712
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055361219,0.0,0.453055361219
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307517555,0.0,0.45307517555
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057554258,0.0,0.453057554258
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072855254,0.0,0.453072855254
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054176927,0.0,0.453054176927
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077680614,0.0,0.453077680614
 10/15  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059016781,0.0,0.453059016781
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074309829,0.0,0.453074309829
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058736945,0.0,0.453058736945
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083462603,0.0,0.453083462603
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308126096,0.0,0.45308126096
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530637709,0.0,0.4530637709
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079037278,0.0,0.453079037278
 10/15  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060388745,0.0,0.453060388745
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075674024,0.0,0.453075674024
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065538795,0.0,0.453065538795
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080541777,0.0,0.453080541777
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306403703,0.0,0.45306403703
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084013588,0.0,0.453084013588
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069562282,0.0,0.453069562282
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  06:00:00,6.87732599233,2.14861338735,0.0595191263034,0.0,0.5500053624,2.2000214496,0.453085294985,0.0,0.453085294985
 10/16  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.05809812153,0.605007388969,0.453090732565
 10/16  08:00:00,12.1145628683,2.14861338735,0.0658529577139,0.0,4.9500482616,4.9500482616,0.45310082974,0.0,0.45310082974
 10/16  09:00:00,12.0524373818,2.14861338735,0.00372747128072,0.0,4.9500482616,4.9500482616,0.453126509772,0.0,0.453126509772
 10/16  10:00:00,12.0857975171,2.14861338735,0.0370876065454,0.0,4.9500482616,4.9500482616,0.453134234778,0.0,0.453134234778
 10/16  11:00:00,12.4847359579,2.14861338735,0.436026047372,0.0,4.9500482616,4.9500482616,0.453151679995,0.0,0.453151679995
 10/16  12:00:00,12.1159425183,2.14861338735,0.617237970188,0.0,4.9500482616,4.4000428992,0.453139647605,0.0,0.453139647605
 10/16  13:00:00,13.1940086102,2.14861338735,1.14529869962,0.0,4.9500482616,4.9500482616,0.453154665231,0.0,0.453154665231
 10/16  14:00:00,13.3740523524,2.14861338735,1.32534244183,0.0,4.9500482616,4.9500482616,0.453100766523,0.0,0.453100766523
 10/16  15:00:00,13.4439198468,2.14861338735,1.39520993628,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/16  16:00:00,13.3802221838,2.14861338735,1.33151227328,0.0,4.9500482616,4.9500482616,0.453134593212,0.0,0.453134593212
 10/16  17:00:00,8.11174273194,2.14861338735,0.463075720587,0.0,2.750026812,2.750026812,0.453120111335,0.0,0.453120111335
 10/16  18:00:00,8.31852090999,2.14861338735,0.0168699858368,0.0,1.6500160872,2.2000214496,0.453108715995,0.0,0.453108715995
 10/16  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453099977248,0.0,0.453099977248
 10/16  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/16  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453090928297,0.0,0.453090928297
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073065848,0.0,0.453073065848
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058566163,0.0,0.453058566163
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078629207,0.0,0.453078629207
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064245089,0.0,0.453064245089
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084302741,0.0,0.453084302741
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  06:00:00,6.86088538452,2.14861338735,0.0430785184965,0.0,0.5500053624,2.2000214496,0.496204986318,0.0431223919916,0.453082594327
 10/17  07:00:00,6.00392751867,2.14861338735,0.0052765945164,0.0,1.6500160872,2.2000214496,1.71696565119,1.26385826883,0.453107382365
 10/17  08:00:00,12.0721123646,2.14861338735,0.0234024540356,0.0,4.9500482616,4.9500482616,0.485125142705,0.0319976024779,0.453127540227
 10/17  09:00:00,12.2609869935,2.14861338735,0.212277082974,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/17  10:00:00,12.6255636706,2.14861338735,0.576853760043,0.0,4.9500482616,4.9500482616,0.453134880596,0.0,0.453134880596
 10/17  11:00:00,12.870431388,2.14861338735,0.821721477435,0.0,4.9500482616,4.9500482616,0.453134637647,0.0,0.453134637647
 10/17  12:00:00,12.4535606017,2.14861338735,0.954856053579,0.0,4.9500482616,4.4000428992,0.453146712137,0.0,0.453146712137
 10/17  13:00:00,13.4472604351,2.14861338735,1.39855052451,0.0,4.9500482616,4.9500482616,0.886245492086,0.0,0.886245492086
 10/17  14:00:00,13.5563431291,2.14861338735,1.50763321859,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/17  15:00:00,13.6383150535,2.14861338735,1.58960514299,0.0,4.9500482616,4.9500482616,0.453123461719,0.0,0.453123461719
 10/17  16:00:00,13.5776785791,2.14861338735,1.52896866853,0.0,4.9500482616,4.9500482616,0.453142122665,0.0,0.453142122665
 10/17  17:00:00,8.28072515147,2.14861338735,0.63205814011,0.0,2.750026812,2.750026812,0.453120089287,0.0,0.453120089287
 10/17  18:00:00,8.37146267757,2.14861338735,0.0698117534134,0.0,1.6500160872,2.2000214496,0.453112204903,0.0,0.453112204903
 10/17  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453103606901,0.0,0.453103606901
 10/17  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/17  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453090369314,0.0,0.453090369314
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059140881,0.0,0.453059140881
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079223984,0.0,0.453079223984
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064917002,0.0,0.453064917002
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085068991,0.0,0.453085068991
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073056556,0.0,0.453073056556
 10/18  06:00:00,6.86132759854,2.14861338735,0.0435207325192,0.0,0.5500053624,2.2000214496,0.497396088436,0.0443260479674,0.453070040469
 10/18  07:00:00,6.00288688316,2.14861338735,0.00423595900606,0.0,1.6500160872,2.2000214496,1.81488581026,1.361785417,0.453100393266
 10/18  08:00:00,12.0809523896,2.14861338735,0.0322424790385,0.0,4.9500482616,4.9500482616,0.0518974130881,0.0318974130881,0.02
 10/18  09:00:00,12.3765252844,2.14861338735,0.327815373824,0.0,4.9500482616,4.9500482616,0.45313218323,0.0,0.45313218323
 10/18  10:00:00,12.8541628826,2.14861338735,0.805452971996,0.0,4.9500482616,4.9500482616,0.453139239965,0.0,0.453139239965
 10/18  11:00:00,13.2436576574,2.14861338735,1.19494774689,0.0,4.9500482616,4.9500482616,0.453145651187,0.0,0.453145651187
 10/18  12:00:00,12.7541910418,2.14861338735,1.25548649362,0.0,4.9500482616,4.4000428992,0.453164097407,0.0,0.453164097407
 10/18  13:00:00,13.6512234083,2.14861338735,1.60251349778,0.0,4.9500482616,4.9500482616,0.453157239895,0.0,0.453157239895
 10/18  14:00:00,13.7639963675,2.14861338735,1.71528645691,0.0,4.9500482616,4.9500482616,0.453099916814,0.0,0.453099916814
 10/18  15:00:00,13.9266423299,2.14861338735,1.87793241935,0.0,4.9500482616,4.9500482616,0.453126872573,0.0,0.453126872573
 10/18  16:00:00,13.9039816899,2.14861338735,1.8552717793,0.0,4.9500482616,4.9500482616,0.453133954379,0.0,0.453133954379
 10/18  17:00:00,8.48573666595,2.14861338735,0.837069654594,0.0,2.750026812,2.750026812,0.453120552189,0.0,0.453120552189
 10/18  18:00:00,8.50153848358,2.14861338735,0.199887559428,0.0,1.6500160872,2.2000214496,0.453111293019,0.0,0.453111293019
 10/18  19:00:00,8.31673569118,2.14861338735,0.0150847670292,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/18  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453101816558,0.0,0.453101816558
 10/18  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453083275454,0.0,0.453083275454
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085816175,0.0,0.453085816175
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071547133,0.0,0.453071547133
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057312564,0.0,0.453057312564
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077617617,0.0,0.453077617617
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068161726,0.0,0.453068161726
 10/19  06:00:00,6.86312183148,2.14861338735,0.0453149654575,0.0,0.5500053624,2.2000214496,0.49334004214,0.0402763416729,0.453063700467
 10/19  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.188879711308,0.168879711308,0.02
 10/19  08:00:00,12.0946087305,2.14861338735,0.0458988199181,0.0,4.9500482616,4.9500482616,0.488363618635,0.0352391316048,0.45312448703
 10/19  09:00:00,12.4913372334,2.14861338735,0.442627322844,0.0,4.9500482616,4.9500482616,0.45313189135,0.0,0.45313189135
 10/19  10:00:00,13.0609216667,2.14861338735,1.01221175619,0.0,4.9500482616,4.9500482616,0.453139188994,0.0,0.453139188994
 10/19  11:00:00,13.5572886274,2.14861338735,1.50857871684,0.0,4.9500482616,4.9500482616,0.453146866404,0.0,0.453146866404
 10/19  12:00:00,13.1280914217,2.14861338735,1.62938687355,0.0,4.9500482616,4.4000428992,0.45315259804,0.0,0.45315259804
