Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/19  13:00:00,14.2676208389,2.14861338735,2.21891092837,0.0,4.9500482616,4.9500482616,0.453146439512,0.0,0.453146439512
 10/19  14:00:00,14.5327910937,2.14861338735,2.4840811831,0.0,4.9500482616,4.9500482616,0.453103081862,0.0,0.453103081862
 10/19  15:00:00,14.6476962386,2.14861338735,2.59898632804,0.0,4.9500482616,4.9500482616,0.453112205229,0.0,0.453112205229
 10/19  16:00:00,14.669222568,2.14861338735,2.62051265742,0.0,4.9500482616,4.9500482616,0.453131950892,0.0,0.453131950892
 10/19  17:00:00,9.11231191995,2.14861338735,1.4636449086,0.0,2.750026812,2.750026812,0.453116606679,0.0,0.453116606679
 10/19  18:00:00,8.93953629243,2.14861338735,0.637885368275,0.0,1.6500160872,2.2000214496,0.453105856271,0.0,0.453105856271
 10/19  19:00:00,8.67390427556,2.14861338735,0.372253351409,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/19  20:00:00,8.02680648627,2.14861338735,0.275160924519,0.0,1.1000107248,2.2000214496,0.453092328806,0.0,0.453092328806
 10/19  21:00:00,7.94664642945,2.14861338735,0.195000867696,0.0,1.1000107248,2.2000214496,0.453063586526,0.0,0.453063586526
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084396806,0.0,0.453084396806
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070210447,0.0,0.453070210447
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056070684,0.0,0.453056070684
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076483074,0.0,0.453076483074
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068775513,0.0,0.453068775513
 10/20  06:00:00,7.00882178027,2.14861338735,0.19101491425,0.0,0.5500053624,2.2000214496,0.45308293798,0.0,0.45308293798
 10/20  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.0264656376357,0.00646563763567,0.02
 10/20  08:00:00,13.2128194239,2.14861338735,1.16410951335,0.0,4.9500482616,4.9500482616,0.45312888178,0.0,0.45312888178
 10/20  09:00:00,14.2492212599,2.14861338735,2.20051134933,0.0,4.9500482616,4.9500482616,0.453138011943,0.0,0.453138011943
 10/20  10:00:00,14.7964867832,2.14861338735,2.74777687268,0.0,4.9500482616,4.9500482616,0.453135209933,0.0,0.453135209933
 10/20  11:00:00,15.1212217147,2.14861338735,3.07251180414,0.0,4.9500482616,4.9500482616,0.453135272967,0.0,0.453135272967
 10/20  12:00:00,14.3783490857,2.14861338735,2.87964453751,0.0,4.9500482616,4.4000428992,0.453118119422,0.0,0.453118119422
 10/20  13:00:00,15.2453110357,2.14861338735,3.19660112516,0.0,4.9500482616,4.9500482616,0.453141553769,0.0,0.453141553769
 10/20  14:00:00,15.3750883296,2.14861338735,3.32637841903,0.0,4.9500482616,4.9500482616,0.45311861836,0.0,0.45311861836
 10/20  15:00:00,15.022244568,2.14861338735,2.97353465744,0.0,4.9500482616,4.9500482616,0.4531299881,0.0,0.4531299881
 10/20  16:00:00,14.7605893582,2.14861338735,2.71187944761,0.0,4.9500482616,4.9500482616,0.453145757341,0.0,0.453145757341
 10/20  17:00:00,9.21494969454,2.14861338735,1.56628268319,0.0,2.750026812,2.750026812,0.45310777458,0.0,0.45310777458
 10/20  18:00:00,9.0783428212,2.14861338735,0.77669189704,0.0,1.6500160872,2.2000214496,0.453103703381,0.0,0.453103703381
 10/20  19:00:00,8.77967748425,2.14861338735,0.478026560097,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/20  20:00:00,8.11986767892,2.14861338735,0.368222117163,0.0,1.1000107248,2.2000214496,0.453101776697,0.0,0.453101776697
 10/20  21:00:00,8.07791175643,2.14861338735,0.32626619467,0.0,1.1000107248,2.2000214496,0.453069895605,0.0,0.453069895605
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054893692,0.0,0.453054893692
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075314487,0.0,0.453075314487
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061295514,0.0,0.453061295514
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081765801,0.0,0.453081765801
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075685717,0.0,0.453075685717
 10/21  06:00:00,7.03441736375,2.14861338735,0.21661049773,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/21  07:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,0.726502573454,0.273429253944,0.45307331951
 10/21  08:00:00,6.71892557553,2.14861338735,0.170269288976,0.0,1.6500160872,2.750026812,0.453099152518,0.0,0.453099152518
 10/21  09:00:00,7.05208147061,2.14861338735,0.50342518405,0.0,1.6500160872,2.750026812,0.453109913721,0.0,0.453109913721
 10/21  10:00:00,7.35487606553,2.14861338735,0.806219778973,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/21  11:00:00,7.50549603813,2.14861338735,0.956839751573,0.0,1.6500160872,2.750026812,0.453071743674,0.0,0.453071743674
 10/21  12:00:00,5.59563603057,2.14861338735,0.696995831213,0.0,0.8250080436,1.9250187684,0.453086615486,0.0,0.453086615486
 10/21  13:00:00,5.5058288975,2.14861338735,0.607188698144,0.0,0.8250080436,1.9250187684,0.453092693208,0.0,0.453092693208
 10/21  14:00:00,5.499158324,2.14861338735,0.600518124649,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  15:00:00,5.5304743992,2.14861338735,0.63183419984,0.0,0.8250080436,1.9250187684,0.453077680904,0.0,0.453077680904
 10/21  16:00:00,5.58083124711,2.14861338735,0.682191047751,0.0,0.8250080436,1.9250187684,0.45309947379,0.0,0.45309947379
 10/21  17:00:00,4.47985662208,2.14861338735,0.40622446632,0.0,0.2750026812,1.6500160872,0.453084966364,0.0,0.453084966364
 10/21  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090975749,0.0,0.453090975749
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085309134,0.0,0.453085309134
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078489482,0.0,0.453078489482
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064447745,0.0,0.453064447745
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081820562,0.0,0.453081820562
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063678614,0.0,0.453063678614
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307950011,0.0,0.45307950011
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069873192,0.0,0.453069873192
 10/22  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.27880843698,0.0,0.27880843698
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.194181886355,0.0,0.194181886355
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086052551,0.0,0.453086052551
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088702688,0.0,0.453088702688
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453036945311,0.0,0.453036945311
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077684687,0.0,0.453077684687
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078375118,0.0,0.453078375118
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086577609,0.0,0.453086577609
 10/22  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082254773,0.0,0.453082254773
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074878328,0.0,0.453074878328
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065248941,0.0,0.453065248941
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530796995,0.0,0.4530796995
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063184943,0.0,0.453063184943
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083937975,0.0,0.453083937975
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070106858,0.0,0.453070106858
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067075358,0.0,0.453067075358
 10/23  06:00:00,7.02229327014,2.14861338735,0.20448640412,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.685311524853,0.232224437428,0.453087087425
 10/23  08:00:00,13.0372724601,2.14861338735,0.988562549522,0.0,4.9500482616,4.9500482616,0.453092804125,0.0,0.453092804125
 10/23  09:00:00,13.2926033615,2.14861338735,1.2438934509,0.0,4.9500482616,4.9500482616,0.453119709916,0.0,0.453119709916
 10/23  10:00:00,13.3726560208,2.14861338735,1.32394611021,0.0,4.9500482616,4.9500482616,0.45309832978,0.0,0.45309832978
 10/23  11:00:00,13.4270073942,2.14861338735,1.37829748362,0.0,4.9500482616,4.9500482616,0.453102218637,0.0,0.453102218637
 10/23  12:00:00,12.6310171051,2.14861338735,1.13231255699,0.0,4.9500482616,4.4000428992,0.453136460249,0.0,0.453136460249
 10/23  13:00:00,13.4891463922,2.14861338735,1.44043648167,0.0,4.9500482616,4.9500482616,0.453158708576,0.0,0.453158708576
 10/23  14:00:00,13.5245142176,2.14861338735,1.47580430703,0.0,4.9500482616,4.9500482616,0.453117043692,0.0,0.453117043692
 10/23  15:00:00,13.5425176276,2.14861338735,1.49380771701,0.0,4.9500482616,4.9500482616,0.453127054958,0.0,0.453127054958
 10/23  16:00:00,13.5518199732,2.14861338735,1.50311006262,0.0,4.9500482616,4.9500482616,0.45312849653,0.0,0.45312849653
 10/23  17:00:00,8.3237646761,2.14861338735,0.675097664745,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/23  18:00:00,8.51848355346,2.14861338735,0.216832629308,0.0,1.6500160872,2.2000214496,0.453097466454,0.0,0.453097466454
 10/23  19:00:00,8.39086060694,2.14861338735,0.0892096827822,0.0,1.6500160872,2.2000214496,0.453094498405,0.0,0.453094498405
 10/23  20:00:00,7.76927194911,2.14861338735,0.0176263873514,0.0,1.1000107248,2.2000214496,0.453090122413,0.0,0.453090122413
 10/23  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081499561,0.0,0.453081499561
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067358535,0.0,0.453067358535
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305350818,0.0,0.45305350818
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074345142,0.0,0.453074345142
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060571478,0.0,0.453060571478
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057623266,0.0,0.453057623266
 10/24  06:00:00,6.892561964,2.14861338735,0.0747550979813,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/24  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.00724977629,0.55417197187,0.453077804423
 10/24  08:00:00,12.3381414048,2.14861338735,0.289431494256,0.0,4.9500482616,4.9500482616,0.45308379417,0.0,0.45308379417
 10/24  09:00:00,12.6633104107,2.14861338735,0.614600500129,0.0,4.9500482616,4.9500482616,0.453111273749,0.0,0.453111273749
 10/24  10:00:00,12.8901732368,2.14861338735,0.841463326265,0.0,4.9500482616,4.9500482616,0.453117844956,0.0,0.453117844956
 10/24  11:00:00,13.0524583023,2.14861338735,1.00374839178,0.0,4.9500482616,4.9500482616,0.453151946924,0.0,0.453151946924
 10/24  12:00:00,12.3662055811,2.14861338735,0.867501032959,0.0,4.9500482616,4.4000428992,0.453129694129,0.0,0.453129694129
 10/24  13:00:00,13.2888985791,2.14861338735,1.24018866854,0.0,4.9500482616,4.9500482616,0.453152667531,0.0,0.453152667531
 10/24  14:00:00,13.3256211529,2.14861338735,1.2769112423,0.0,4.9500482616,4.9500482616,0.453111493886,0.0,0.453111493886
 10/24  15:00:00,13.5011797034,2.14861338735,1.45246979287,0.0,4.9500482616,4.9500482616,0.453122035853,0.0,0.453122035853
 10/24  16:00:00,13.5006206645,2.14861338735,1.45191075392,0.0,4.9500482616,4.9500482616,0.453124992399,0.0,0.453124992399
 10/24  17:00:00,8.55716857727,2.14861338735,0.524668232578,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/24  18:00:00,8.44330065492,2.14861338735,0.141649730768,0.0,1.6500160872,2.2000214496,0.453046379031,0.0,0.453046379031
 10/24  19:00:00,8.37202433663,2.14861338735,0.070373412471,0.0,1.6500160872,2.2000214496,0.453090728178,0.0,0.453090728178
 10/24  20:00:00,7.78105000423,2.14861338735,0.02940444247,0.0,1.1000107248,2.2000214496,0.453086611624,0.0,0.453086611624
 10/24  21:00:00,7.75904305908,2.14861338735,0.00739749732509,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078175389,0.0,0.453078175389
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064114395,0.0,0.453064114395
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084921005,0.0,0.453084921005
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071274392,0.0,0.453071274392
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057582259,0.0,0.453057582259
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  06:00:00,6.88903460891,2.14861338735,0.0712277428927,0.0,0.5500053624,2.2000214496,0.453092002645,0.0,0.453092002645
 10/25  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.854349114228,0.401274007662,0.453075106567
 10/25  08:00:00,12.7047545552,2.14861338735,0.656044644602,0.0,4.9500482616,4.9500482616,0.453132302856,0.0,0.453132302856
 10/25  09:00:00,13.0475767313,2.14861338735,0.998866820741,0.0,4.9500482616,4.9500482616,0.453109535102,0.0,0.453109535102
 10/25  10:00:00,13.2802861132,2.14861338735,1.23157620265,0.0,4.9500482616,4.9500482616,0.453116692595,0.0,0.453116692595
 10/25  11:00:00,13.4292887659,2.14861338735,1.38057885534,0.0,4.9500482616,4.9500482616,0.453151338977,0.0,0.453151338977
 10/25  12:00:00,12.636110099,2.14861338735,1.1374055508,0.0,4.9500482616,4.4000428992,0.453129786272,0.0,0.453129786272
 10/25  13:00:00,13.5049238245,2.14861338735,1.45621391398,0.0,4.9500482616,4.9500482616,0.453153448917,0.0,0.453153448917
 10/25  14:00:00,13.5587169746,2.14861338735,1.51000706407,0.0,4.9500482616,4.9500482616,0.45311267265,0.0,0.45311267265
 10/25  15:00:00,13.7112237967,2.14861338735,1.66251388616,0.0,4.9500482616,4.9500482616,0.453123670997,0.0,0.453123670997
 10/25  16:00:00,13.7808676156,2.14861338735,1.73215770501,0.0,4.9500482616,4.9500482616,0.453126241025,0.0,0.453126241025
 10/25  17:00:00,8.8068470137,2.14861338735,0.774346669007,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/25  18:00:00,8.63942065138,2.14861338735,0.33776972722,0.0,1.6500160872,2.2000214496,0.4530985416,0.0,0.4530985416
 10/25  19:00:00,8.54221572314,2.14861338735,0.240564798989,0.0,1.6500160872,2.2000214496,0.45309350415,0.0,0.45309350415
 10/25  20:00:00,7.88507525898,2.14861338735,0.133429697226,0.0,1.1000107248,2.2000214496,0.45308966922,0.0,0.45308966922
 10/25  21:00:00,7.86034388282,2.14861338735,0.108698321067,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081261516,0.0,0.453081261516
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067325168,0.0,0.453067325168
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053656376,0.0,0.453053656376
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074696489,0.0,0.453074696489
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061105494,0.0,0.453061105494
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058436023,0.0,0.453058436023
 10/26  06:00:00,6.91743991278,2.14861338735,0.0996330467624,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.754267008002,0.301187930096,0.453079077905
 10/26  08:00:00,13.1024767427,2.14861338735,1.05376683216,0.0,4.9500482616,4.9500482616,0.453086040636,0.0,0.453086040636
 10/26  09:00:00,13.3777626582,2.14861338735,1.32905274765,0.0,4.9500482616,4.9500482616,0.453114636788,0.0,0.453114636788
 10/26  10:00:00,13.566504701,2.14861338735,1.51779479042,0.0,4.9500482616,4.9500482616,0.453094716294,0.0,0.453094716294
 10/26  11:00:00,13.6585780339,2.14861338735,1.6098681233,0.0,4.9500482616,4.9500482616,0.453140102175,0.0,0.453140102175
 10/26  12:00:00,12.822982819,2.14861338735,1.32427827086,0.0,4.9500482616,4.4000428992,0.453136843433,0.0,0.453136843433
 10/26  13:00:00,13.7350001491,2.14861338735,1.68629023854,0.0,4.9500482616,4.9500482616,0.453161157661,0.0,0.453161157661
 10/26  14:00:00,13.8110838042,2.14861338735,1.76237389369,0.0,4.9500482616,4.9500482616,0.453120681456,0.0,0.453120681456
 10/26  15:00:00,13.8469988471,2.14861338735,1.79828893655,0.0,4.9500482616,4.9500482616,0.453082421879,0.0,0.453082421879
 10/26  16:00:00,13.8393638165,2.14861338735,1.79065390592,0.0,4.9500482616,4.9500482616,0.45313543574,0.0,0.45313543574
 10/26  17:00:00,8.80726806229,2.14861338735,0.774767717598,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/26  18:00:00,8.64715324574,2.14861338735,0.345502321581,0.0,1.6500160872,2.2000214496,0.453105191303,0.0,0.453105191303
 10/26  19:00:00,8.54339539286,2.14861338735,0.241744468702,0.0,1.6500160872,2.2000214496,0.453012308064,0.0,0.453012308064
 10/26  20:00:00,7.87322225178,2.14861338735,0.121576690029,0.0,1.1000107248,2.2000214496,0.453099453745,0.0,0.453099453745
 10/26  21:00:00,7.8349482937,2.14861338735,0.0833027319452,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075745563,0.0,0.453075745563
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077163198,0.0,0.453077163198
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063614517,0.0,0.453063614517
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308468565,0.0,0.45308468565
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071219274,0.0,0.453071219274
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068745583,0.0,0.453068745583
 10/27  06:00:00,6.90851366194,2.14861338735,0.0907067959149,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/27  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.761615828087,0.308526097554,0.453089730534
 10/27  08:00:00,13.0589524306,2.14861338735,1.01024252007,0.0,4.9500482616,4.9500482616,0.45309734185,0.0,0.45309734185
 10/27  09:00:00,13.3742885691,2.14861338735,1.32557865855,0.0,4.9500482616,4.9500482616,0.453126478464,0.0,0.453126478464
 10/27  10:00:00,13.548077768,2.14861338735,1.49936785749,0.0,4.9500482616,4.9500482616,0.453107083108,0.0,0.453107083108
 10/27  11:00:00,13.6265792365,2.14861338735,1.57786932591,0.0,4.9500482616,4.9500482616,0.453113448035,0.0,0.453113448035
 10/27  12:00:00,12.7985135128,2.14861338735,1.29980896466,0.0,4.9500482616,4.4000428992,0.45315067626,0.0,0.45315067626
 10/27  13:00:00,13.7155542902,2.14861338735,1.6668443796,0.0,4.9500482616,4.9500482616,0.45311448943,0.0,0.45311448943
 10/27  14:00:00,13.8777692947,2.14861338735,1.82905938416,0.0,4.9500482616,4.9500482616,0.453085116361,0.0,0.453085116361
 10/27  15:00:00,14.0097424798,2.14861338735,1.96103256924,0.0,4.9500482616,4.9500482616,0.453097632071,0.0,0.453097632071
 10/27  16:00:00,14.0833322455,2.14861338735,2.03462233493,0.0,4.9500482616,4.9500482616,0.453095619864,0.0,0.453095619864
 10/27  17:00:00,9.11592550203,2.14861338735,1.08342515734,0.0,2.750026812,2.750026812,0.453079213028,0.0,0.453079213028
 10/27  18:00:00,8.95947034002,2.14861338735,0.657819415862,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/27  19:00:00,8.76530694507,2.14861338735,0.463656020915,0.0,1.6500160872,2.2000214496,0.453079590817,0.0,0.453079590817
 10/27  20:00:00,8.11782144181,2.14861338735,0.36617588005,0.0,1.1000107248,2.2000214496,0.45307483821,0.0,0.45307483821
 10/27  21:00:00,8.14343671075,2.14861338735,0.391791148994,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073869916,0.0,0.453073869916
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058950365,0.0,0.453058950365
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308008768,0.0,0.45308008768
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066698265,0.0,0.453066698265
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053267697,0.0,0.453053267697
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085653039,0.0,0.453085653039
 10/28  06:00:00,7.32627159058,2.14861338735,0.124631391226,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/28  07:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,0.587754315908,0.1346652166,0.453089099308
 10/28  08:00:00,6.94274806323,2.14861338735,0.394091776671,0.0,1.6500160872,2.750026812,0.453098548513,0.0,0.453098548513
 10/28  09:00:00,7.3618436677,2.14861338735,0.813187381142,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/28  10:00:00,7.72300448238,2.14861338735,1.17434819582,0.0,1.6500160872,2.750026812,0.453093190572,0.0,0.453093190572
 10/28  11:00:00,7.84582279461,2.14861338735,1.29716650806,0.0,1.6500160872,2.750026812,0.453105821379,0.0,0.453105821379
 10/28  12:00:00,5.94174847496,2.14861338735,1.04310827561,0.0,0.8250080436,1.9250187684,0.453075526996,0.0,0.453075526996
 10/28  13:00:00,5.79526917611,2.14861338735,0.896628976751,0.0,0.8250080436,1.9250187684,0.453082148418,0.0,0.453082148418
 10/28  14:00:00,5.81121924486,2.14861338735,0.912579045501,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/28  15:00:00,6.03080155441,2.14861338735,1.13216135505,0.0,0.8250080436,1.9250187684,0.453097634677,0.0,0.453097634677
 10/28  16:00:00,5.92546986335,2.14861338735,1.026829664,0.0,0.8250080436,1.9250187684,0.45309124367,0.0,0.45309124367
 10/28  17:00:00,5.14103567095,2.14861338735,0.683570181858,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084344439,0.0,0.453084344439
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079649929,0.0,0.453079649929
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078268697,0.0,0.453078268697
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069611736,0.0,0.453069611736
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056186817,0.0,0.453056186817
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073769652,0.0,0.453073769652
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056096961,0.0,0.453056096961
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074905763,0.0,0.453074905763
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063567985,0.0,0.453063567985
 10/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079950721,0.0,0.453079950721
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062306175,0.0,0.453062306175
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083190601,0.0,0.453083190601
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074289826,0.0,0.453074289826
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074145072,0.0,0.453074145072
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057737323,0.0,0.453057737323
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074155229,0.0,0.453074155229
 10/29  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056484283,0.0,0.453056484283
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072917785,0.0,0.453072917785
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064296962,0.0,0.453064296962
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080415802,0.0,0.453080415802
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065041007,0.0,0.453065041007
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086425147,0.0,0.453086425147
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073238793,0.0,0.453073238793
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  06:00:00,7.24298379703,2.14861338735,0.0413435976754,0.0,0.5500053624,2.2000214496,0.453091131312,0.0,0.453091131312
 10/30  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.909268254169,0.456168137011,0.453100117158
 10/30  08:00:00,12.803449607,2.14861338735,0.754739696456,0.0,4.9500482616,4.9500482616,0.453136178184,0.0,0.453136178184
 10/30  09:00:00,13.4966496879,2.14861338735,1.44793977738,0.0,4.9500482616,4.9500482616,0.453138372499,0.0,0.453138372499
 10/30  10:00:00,13.9557998872,2.14861338735,1.90708997665,0.0,4.9500482616,4.9500482616,0.453134012031,0.0,0.453134012031
 10/30  11:00:00,14.1337292633,2.14861338735,2.08501935273,0.0,4.9500482616,4.9500482616,0.453145943566,0.0,0.453145943566
 10/30  12:00:00,13.4287478679,2.14861338735,1.93004331975,0.0,4.9500482616,4.4000428992,0.453159035357,0.0,0.453159035357
 10/30  13:00:00,14.3417906565,2.14861338735,2.29308074599,0.0,4.9500482616,4.9500482616,0.453153370446,0.0,0.453153370446
 10/30  14:00:00,14.4290877656,2.14861338735,2.38037785504,0.0,4.9500482616,4.9500482616,0.453114654255,0.0,0.453114654255
 10/30  15:00:00,14.4782938211,2.14861338735,2.42958391058,0.0,4.9500482616,4.9500482616,0.453129905452,0.0,0.453129905452
 10/30  16:00:00,14.3578876522,2.14861338735,2.30917774163,0.0,4.9500482616,4.9500482616,0.453149638733,0.0,0.453149638733
 10/30  17:00:00,9.18675787863,2.14861338735,1.15425753394,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/30  18:00:00,8.72696807103,2.14861338735,0.42531714687,0.0,1.6500160872,2.2000214496,0.453118687421,0.0,0.453118687421
 10/30  19:00:00,8.49398522844,2.14861338735,0.192334304284,0.0,1.6500160872,2.2000214496,0.453092202338,0.0,0.453092202338
 10/30  20:00:00,7.83947395807,2.14861338735,0.0878283963179,0.0,1.1000107248,2.2000214496,0.453101251823,0.0,0.453101251823
 10/30  21:00:00,7.76683972233,2.14861338735,0.0151941605726,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078058016,0.0,0.453078058016
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079732112,0.0,0.453079732112
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066557234,0.0,0.453066557234
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305340394,0.0,0.45305340394
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307495872,0.0,0.45307495872
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307306392,0.0,0.45307306392
 10/31  06:00:00,7.24908813111,2.14861338735,0.0474479317534,0.0,0.5500053624,2.2000214496,0.0606438040755,0.0406438040755,0.02
 10/31  07:00:00,6.00445606773,2.14861338735,0.00580514357862,0.0,1.6500160872,2.2000214496,1.65353934427,1.2004431371,0.453096207169
 10/31  08:00:00,12.1092626555,2.14861338735,0.060552744963,0.0,4.9500482616,4.9500482616,0.476081450166,0.0229545669142,0.453126883251
 10/31  09:00:00,12.3008707294,2.14861338735,0.252160818814,0.0,4.9500482616,4.9500482616,0.453137839099,0.0,0.453137839099
 10/31  10:00:00,12.2849600504,2.14861338735,0.236250139833,0.0,4.9500482616,4.9500482616,0.453118662226,0.0,0.453118662226
 10/31  11:00:00,12.3056276407,2.14861338735,0.256917730141,0.0,4.9500482616,4.9500482616,0.453127525981,0.0,0.453127525981
 10/31  12:00:00,11.7314025769,2.14861338735,0.232698028725,0.0,4.9500482616,4.4000428992,0.453169483539,0.0,0.453169483539
 10/31  13:00:00,12.8050672264,2.14861338735,0.756357315892,0.0,4.9500482616,4.9500482616,0.453160365462,0.0,0.453160365462
 10/31  14:00:00,13.1689405775,2.14861338735,1.12023066697,0.0,4.9500482616,4.9500482616,0.4531328435,0.0,0.4531328435
 10/31  15:00:00,13.3098771965,2.14861338735,1.2611672859,0.0,4.9500482616,4.9500482616,0.453121777109,0.0,0.453121777109
 10/31  16:00:00,13.2640840249,2.14861338735,1.21537411438,0.0,4.9500482616,4.9500482616,0.453141353291,0.0,0.453141353291
 10/31  17:00:00,8.33060418745,2.14861338735,0.298103842763,0.0,2.750026812,2.750026812,0.453119185165,0.0,0.453119185165
 10/31  18:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/31  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453089517562,0.0,0.453089517562
 10/31  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453103197128,0.0,0.453103197128
 10/31  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453068539418,0.0,0.453068539418
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053059408,0.0,0.453053059408
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074633457,0.0,0.453074633457
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308038304,0.0,0.45308038304
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083196441,0.0,0.453083196441
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080008461,0.0,0.453080008461
 11/01  06:00:00,7.25629400498,2.14861338735,0.054653805628,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.885482146916,0.432386332449,0.453095814468
 11/01  08:00:00,12.295742725,2.14861338735,0.247032814455,0.0,4.9500482616,4.9500482616,0.453125363163,0.0,0.453125363163
 11/01  09:00:00,12.745480072,2.14861338735,0.696770161451,0.0,4.9500482616,4.9500482616,0.453130581154,0.0,0.453130581154
 11/01  10:00:00,12.9783109881,2.14861338735,0.929601077579,0.0,4.9500482616,4.9500482616,0.453111592089,0.0,0.453111592089
 11/01  11:00:00,13.0813797795,2.14861338735,1.03266986896,0.0,4.9500482616,4.9500482616,0.453116884677,0.0,0.453116884677
 11/01  12:00:00,12.2252076766,2.14861338735,0.726503128433,0.0,4.9500482616,4.4000428992,0.453154020558,0.0,0.453154020558
 11/01  13:00:00,13.1413350196,2.14861338735,1.09262510902,0.0,4.9500482616,4.9500482616,0.453121035891,0.0,0.453121035891
 11/01  14:00:00,13.1477519607,2.14861338735,1.09904205015,0.0,4.9500482616,4.9500482616,0.453104397448,0.0,0.453104397448
 11/01  15:00:00,13.1488047954,2.14861338735,1.10009488481,0.0,4.9500482616,4.9500482616,0.453119557239,0.0,0.453119557239
 11/01  16:00:00,13.2487474816,2.14861338735,1.20003757105,0.0,4.9500482616,4.9500482616,0.453114889013,0.0,0.453114889013
 11/01  17:00:00,8.37275838343,2.14861338735,0.340258038742,0.0,2.750026812,2.750026812,0.453109075596,0.0,0.453109075596
 11/01  18:00:00,8.307927911,2.14861338735,0.00627698684207,0.0,1.6500160872,2.2000214496,0.470179308375,0.017076381518,0.453102926857
 11/01  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/01  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453070171247,0.0,0.453070171247
 11/01  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453082837361,0.0,0.453082837361
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067518885,0.0,0.453067518885
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054450109,0.0,0.453054450109
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307620939,0.0,0.45307620939
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063264219,0.0,0.453063264219
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057023729,0.0,0.453057023729
 11/02  06:00:00,7.26581354893,2.14861338735,0.0641733495721,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.31322833041,0.860129056644,0.453099273769
 11/02  08:00:00,12.0888342986,2.14861338735,0.0401243880827,0.0,4.9500482616,4.9500482616,0.486596680042,0.0334716111997,0.453125068842
 11/02  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.45313003021,0.0,0.45313003021
 11/02  10:00:00,12.0845696029,2.14861338735,0.0358596923598,0.0,4.9500482616,4.9500482616,0.45311110278,0.0,0.45311110278
 11/02  11:00:00,12.0774243342,2.14861338735,0.0287144236851,0.0,4.9500482616,4.9500482616,0.453112735382,0.0,0.453112735382
 11/02  12:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.518426334213,0.0652823133128,0.4531440209
 11/02  13:00:00,12.1556301351,2.14861338735,0.106920224518,0.0,4.9500482616,4.9500482616,0.455194415879,0.00202821067053,0.453166205208
 11/02  14:00:00,12.4556594812,2.14861338735,0.406949570603,0.0,4.9500482616,4.9500482616,0.453129233334,0.0,0.453129233334
 11/02  15:00:00,12.6346910553,2.14861338735,0.585981144711,0.0,4.9500482616,4.9500482616,0.453125030697,0.0,0.453125030697
 11/02  16:00:00,12.5538005529,2.14861338735,0.505090642347,0.0,4.9500482616,4.9500482616,0.453135383206,0.0,0.453135383206
 11/02  17:00:00,8.05562016604,2.14861338735,0.0231198213473,0.0,2.750026812,2.750026812,0.462682432664,0.00956116414221,0.453121268522
 11/02  18:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.479933308691,0.026824358572,0.453108950119
 11/02  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/02  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453106776909,0.0,0.453106776909
 11/02  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.524111316482,0.0710465679653,0.453064748517
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053689021,0.0,0.453053689021
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075448245,0.0,0.453075448245
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530625893,0.0,0.4530625893
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308438654,0.0,0.45308438654
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076656267,0.0,0.453076656267
 11/03  06:00:00,7.21362074186,2.14861338735,0.0119805425039,0.0,0.5500053624,2.2000214496,2.21250013149,1.75942593927,0.453074192217
 11/03  07:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,7.15450903146,7.13450903146,0.02
 11/03  08:00:00,12.0497072858,2.14861338735,0.000997375197848,0.0,4.9500482616,4.9500482616,1.11385529493,0.660727409182,0.453127885748
 11/03  09:00:00,12.0504471766,2.14861338735,0.00173726608682,0.0,4.9500482616,4.9500482616,0.453136040283,0.0,0.453136040283
 11/03  10:00:00,12.0489625292,2.14861338735,0.000252618693019,0.0,4.9500482616,4.9500482616,0.453140632732,0.0,0.453140632732
 11/03  11:00:00,12.1022234233,2.14861338735,0.0535135127577,0.0,4.9500482616,4.9500482616,0.453145534791,0.0,0.453145534791
 11/03  12:00:00,11.5925308121,2.14861338735,0.0938262639654,0.0,4.9500482616,4.4000428992,0.453164015393,0.0,0.453164015393
 11/03  13:00:00,12.2278191658,2.14861338735,0.179109255256,0.0,4.9500482616,4.9500482616,0.453147990079,0.0,0.453147990079
 11/03  14:00:00,12.2812487848,2.14861338735,0.232538874226,0.0,4.9500482616,4.9500482616,0.453129234192,0.0,0.453129234192
 11/03  15:00:00,12.3754437637,2.14861338735,0.326733853158,0.0,4.9500482616,4.9500482616,0.453087258334,0.0,0.453087258334
 11/03  16:00:00,12.3527888446,2.14861338735,0.304078934006,0.0,4.9500482616,4.9500482616,0.453141657302,0.0,0.453141657302
 11/03  17:00:00,8.41888195684,2.14861338735,0.00254827881681,0.0,2.750026812,2.750026812,0.476397860338,0.0232819743252,0.453115886012
 11/03  18:00:00,8.30193220024,2.14861338735,0.000281276088635,0.0,1.6500160872,2.2000214496,0.560094857072,0.106980661243,0.453114195829
 11/03  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.12316433874,0.670070839576,0.453093499169
 11/03  20:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.5701430153,1.5501430153,0.02
 11/03  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,3.16333666481,2.7102429975,0.453093667307
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081281178,0.0,0.453081281178
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068439417,0.0,0.453068439417
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055633093,0.0,0.453055633093
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077584857,0.0,0.453077584857
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064827697,0.0,0.453064827697
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  06:00:00,7.20164019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,5.29963264365,4.84656700395,0.4530656397
 11/04  07:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,10.7312776234,10.2781800254,0.453097598084
 11/04  08:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,6.12008923013,6.10008923013,0.02
 11/04  09:00:00,6.54895175177,2.14861338735,0.000295465217504,0.0,1.6500160872,2.750026812,2.64990987695,2.1967987208,0.453111156151
 11/04  10:00:00,6.54895412283,2.14861338735,0.000297836278044,0.0,1.6500160872,2.750026812,1.02139100482,0.568286094573,0.453104910243
 11/04  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.605037167472,0.151927988704,0.453109178768
 11/04  12:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.258739110316,0.238739110316,0.02
 11/04  13:00:00,4.90113026109,2.14861338735,0.00249006173177,0.0,0.8250080436,1.9250187684,0.582598780637,0.129491281103,0.453107499533
 11/04  14:00:00,4.91342123543,2.14861338735,0.0147810360701,0.0,0.8250080436,1.9250187684,0.480418926565,0.0273351248121,0.453083801753
 11/04  15:00:00,4.90055302271,2.14861338735,0.00191282335896,0.0,0.8250080436,1.9250187684,0.453097437736,0.0,0.453097437736
 11/04  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/04  17:00:00,4.84152778509,2.14861338735,0.00022896266424,0.0,0.2750026812,1.6500160872,0.874766837964,0.421678272941,0.453088565022
 11/04  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092466658,0.0,0.453092466658
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078807648,0.0,0.453078807648
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081653566,0.0,0.453081653566
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066292513,0.0,0.453066292513
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053503393,0.0,0.453053503393
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070266858,0.0,0.453070266858
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053093299,0.0,0.453053093299
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078588871,0.0,0.453078588871
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061964447,0.0,0.453061964447
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308819587,0.0,0.45308819587
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084516656,0.0,0.453084516656
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088519992,0.0,0.453088519992
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086666032,0.0,0.453086666032
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079153354,0.0,0.453079153354
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088285615,0.0,0.453088285615
 11/05  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086507176,0.0,0.453086507176
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084982072,0.0,0.453084982072
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083647601,0.0,0.453083647601
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306900728,0.0,0.45306900728
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452986995493,0.0,0.452986995493
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307276079,0.0,0.45307276079
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060174161,0.0,0.453060174161
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308229885,0.0,0.45308229885
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078237914,0.0,0.453078237914
 11/06  07:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,4.72425770455,4.70425770455,0.02
 11/06  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.67791574581,5.22481572136,0.453100024447
 11/06  09:00:00,12.0551989634,2.14861338735,0.0064890527954,0.0,4.9500482616,4.9500482616,0.648939594658,0.195811455768,0.45312813889
 11/06  10:00:00,12.1002652625,2.14861338735,0.0515553519169,0.0,4.9500482616,4.9500482616,0.453140763851,0.0,0.453140763851
 11/06  11:00:00,12.2806359831,2.14861338735,0.231926072585,0.0,4.9500482616,4.9500482616,0.453136137875,0.0,0.453136137875
 11/06  12:00:00,12.3654804208,2.14861338735,0.316770510259,0.0,4.9500482616,4.9500482616,0.453136302727,0.0,0.453136302727
 11/06  13:00:00,11.8785129683,2.14861338735,0.379808420128,0.0,4.9500482616,4.4000428992,0.453140009876,0.0,0.453140009876
 11/06  14:00:00,12.8094358124,2.14861338735,0.760725901877,0.0,4.9500482616,4.9500482616,0.453113134588,0.0,0.453113134588
 11/06  15:00:00,12.9318244009,2.14861338735,0.88311449034,0.0,4.9500482616,4.9500482616,0.453137432395,0.0,0.453137432395
 11/06  16:00:00,12.8894262624,2.14861338735,0.84071635188,0.0,4.9500482616,4.9500482616,0.453129475476,0.0,0.453129475476
 11/06  17:00:00,13.3232549684,2.14861338735,0.506878391161,0.0,4.9500482616,4.9500482616,0.453150102253,0.0,0.453150102253
 11/06  18:00:00,9.95556854034,2.14861338735,0.00390152897966,0.0,2.750026812,2.750026812,0.477147656788,0.0240317976572,0.453115859131
