Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/06  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.480744672439,0.0276431426948,0.453101529744
 11/06  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/06  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.666260304255,0.21316670488,0.453093599375
 11/06  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.906467115267,0.453393102513,0.453074012753
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063339405,0.0,0.453063339405
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085498807,0.0,0.453085498807
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073042256,0.0,0.453073042256
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060548256,0.0,0.453060548256
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087996477,0.0,0.453087996477
 11/07  07:00:00,4.92040643892,2.14861338735,0.0217662395664,0.0,0.5500053624,2.2000214496,1.37646700406,0.923379467914,0.45308753615
 11/07  08:00:00,5.99999238994,2.14861338735,0.00134146578149,0.0,1.6500160872,2.2000214496,1.55671012329,1.53671012329,0.02
 11/07  09:00:00,12.0875883685,2.14861338735,0.0388784579886,0.0,4.9500482616,4.9500482616,0.481677288367,0.0285569706853,0.453120317682
 11/07  10:00:00,12.3803133375,2.14861338735,0.331603426975,0.0,4.9500482616,4.9500482616,0.453141489546,0.0,0.453141489546
 11/07  11:00:00,12.8262917552,2.14861338735,0.777581844677,0.0,4.9500482616,4.9500482616,0.453137130642,0.0,0.453137130642
 11/07  12:00:00,13.2506246551,2.14861338735,1.20191474453,0.0,4.9500482616,4.9500482616,0.453156489325,0.0,0.453156489325
 11/07  13:00:00,12.7026862582,2.14861338735,1.20398171004,0.0,4.9500482616,4.4000428992,0.453164733011,0.0,0.453164733011
 11/07  14:00:00,13.6687561216,2.14861338735,1.62004621103,0.0,4.9500482616,4.9500482616,0.886285742028,0.0,0.886285742028
 11/07  15:00:00,13.7549356357,2.14861338735,1.70622572517,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/07  16:00:00,13.7758587439,2.14861338735,1.72714883333,0.0,4.9500482616,4.9500482616,0.453135493402,0.0,0.453135493402
 11/07  17:00:00,14.1274576754,2.14861338735,1.31108109817,0.0,4.9500482616,4.9500482616,0.453138403148,0.0,0.453138403148
 11/07  18:00:00,10.1906381571,2.14861338735,0.238971145704,0.0,2.750026812,2.750026812,0.453128208224,0.0,0.453128208224
 11/07  19:00:00,8.31662658881,2.14861338735,0.0149756646538,0.0,1.6500160872,2.2000214496,0.453104265121,0.0,0.453104265121
 11/07  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453101639207,0.0,0.453101639207
 11/07  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/07  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453098899072,0.0,0.453098899072
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084182887,0.0,0.453084182887
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070182764,0.0,0.453070182764
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057783455,0.0,0.453057783455
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080132314,0.0,0.453080132314
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067750076,0.0,0.453067750076
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/08  07:00:00,4.93169636612,2.14861338735,0.0330561667636,0.0,0.5500053624,2.2000214496,0.653527941828,0.20044029254,0.453087649288
 11/08  08:00:00,6.00219875039,2.14861338735,0.00354782623063,0.0,1.6500160872,2.2000214496,0.895058280246,0.44195068176,0.453107598486
 11/08  09:00:00,12.2212074477,2.14861338735,0.172497537122,0.0,4.9500482616,4.9500482616,0.487655485188,0.034517709175,0.453137776013
 11/08  10:00:00,12.8012750431,2.14861338735,0.752565132515,0.0,4.9500482616,4.9500482616,0.453133747185,0.0,0.453133747185
 11/08  11:00:00,13.3762341471,2.14861338735,1.32752423654,0.0,4.9500482616,4.9500482616,0.453137223549,0.0,0.453137223549
 11/08  12:00:00,13.8351377504,2.14861338735,1.78642783986,0.0,4.9500482616,4.9500482616,0.453147429829,0.0,0.453147429829
 11/08  13:00:00,13.2590820487,2.14861338735,1.7603775005,0.0,4.9500482616,4.4000428992,0.453113508795,0.0,0.453113508795
 11/08  14:00:00,14.1447501786,2.14861338735,2.09604026807,0.0,4.9500482616,4.9500482616,0.453148135748,0.0,0.453148135748
 11/08  15:00:00,14.1935414761,2.14861338735,2.14483156554,0.0,4.9500482616,4.9500482616,0.453131002539,0.0,0.453131002539
 11/08  16:00:00,14.0858307574,2.14861338735,2.03712084686,0.0,4.9500482616,4.9500482616,0.453132012592,0.0,0.453132012592
 11/08  17:00:00,14.4507883666,2.14861338735,1.63441178938,0.0,4.9500482616,4.9500482616,0.453142715732,0.0,0.453142715732
 11/08  18:00:00,10.5205871026,2.14861338735,0.568920091257,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/08  19:00:00,8.46844911318,2.14861338735,0.166798189023,0.0,1.6500160872,2.2000214496,0.453118934031,0.0,0.453118934031
 11/08  20:00:00,8.36532114502,2.14861338735,0.0636702208633,0.0,1.6500160872,2.2000214496,0.453097718067,0.0,0.453097718067
 11/08  21:00:00,7.76642329699,2.14861338735,0.0147777352344,0.0,1.1000107248,2.2000214496,0.453074762165,0.0,0.453074762165
 11/08  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077715878,0.0,0.453077715878
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061658948,0.0,0.453061658948
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084077729,0.0,0.453084077729
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071799342,0.0,0.453071799342
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059485828,0.0,0.453059485828
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057221084,0.0,0.453057221084
 11/09  07:00:00,5.32406603848,2.14861338735,0.0415925057947,0.0,0.5500053624,2.2000214496,0.0601939627479,0.0401939627479,0.02
 11/09  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.540104256992,0.0869990444704,0.453105212522
 11/09  09:00:00,12.3802677742,2.14861338735,0.331557863634,0.0,4.9500482616,4.9500482616,0.473296925109,0.0201626928153,0.453134232294
 11/09  10:00:00,13.1782015954,2.14861338735,1.1294916848,0.0,4.9500482616,4.9500482616,0.453138655568,0.0,0.453138655568
 11/09  11:00:00,13.8032366093,2.14861338735,1.75452669878,0.0,4.9500482616,4.9500482616,0.453144472185,0.0,0.453144472185
 11/09  12:00:00,14.131802521,2.14861338735,2.08309261047,0.0,4.9500482616,4.9500482616,0.453152701481,0.0,0.453152701481
 11/09  13:00:00,13.3573630565,2.14861338735,1.85865850837,0.0,4.9500482616,4.4000428992,0.45315447303,0.0,0.45315447303
 11/09  14:00:00,14.2943902729,2.14861338735,2.24568036234,0.0,4.9500482616,4.9500482616,0.453126454157,0.0,0.453126454157
 11/09  15:00:00,14.3417237162,2.14861338735,2.29301380565,0.0,4.9500482616,4.9500482616,0.453115080227,0.0,0.453115080227
 11/09  16:00:00,14.1100636246,2.14861338735,2.06135371409,0.0,4.9500482616,4.9500482616,0.453134718734,0.0,0.453134718734
 11/09  17:00:00,14.4647267676,2.14861338735,1.64835019035,0.0,4.9500482616,4.9500482616,0.453148834299,0.0,0.453148834299
 11/09  18:00:00,10.5420082833,2.14861338735,0.590341271961,0.0,2.750026812,2.750026812,0.453116112432,0.0,0.453116112432
 11/09  19:00:00,8.49934046365,2.14861338735,0.197689539495,0.0,1.6500160872,2.2000214496,0.453104329207,0.0,0.453104329207
 11/09  20:00:00,8.37124241524,2.14861338735,0.0695914910863,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/09  21:00:00,7.75657215676,2.14861338735,0.00492659500378,0.0,1.1000107248,2.2000214496,0.45309637868,0.0,0.45309637868
 11/09  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453071283326,0.0,0.453071283326
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059529799,0.0,0.453059529799
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308203658,0.0,0.45308203658
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069843061,0.0,0.453069843061
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305761649,0.0,0.45305761649
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087247994,0.0,0.453087247994
 11/10  07:00:00,5.33424788174,2.14861338735,0.0517743490558,0.0,0.5500053624,2.2000214496,0.453086442001,0.0,0.453086442001
 11/10  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.0759268890223,0.0559268890223,0.02
 11/10  09:00:00,12.5034676469,2.14861338735,0.454757736362,0.0,4.9500482616,4.9500482616,0.472058246396,0.0189242572824,0.453133989113
 11/10  10:00:00,13.3962563503,2.14861338735,1.34754643975,0.0,4.9500482616,4.9500482616,0.453138557531,0.0,0.453138557531
 11/10  11:00:00,13.9655832226,2.14861338735,1.91687331209,0.0,4.9500482616,4.9500482616,0.453135699373,0.0,0.453135699373
 11/10  12:00:00,14.059021538,2.14861338735,2.01031162749,0.0,4.9500482616,4.9500482616,0.453133404922,0.0,0.453133404922
 11/10  13:00:00,13.3247873585,2.14861338735,1.82608281031,0.0,4.9500482616,4.4000428992,0.45313406053,0.0,0.45313406053
 11/10  14:00:00,14.3576986604,2.14861338735,2.3089887498,0.0,4.9500482616,4.9500482616,0.453145273883,0.0,0.453145273883
 11/10  15:00:00,14.5864385736,2.14861338735,2.53772866308,0.0,4.9500482616,4.9500482616,0.453130637645,0.0,0.453130637645
 11/10  16:00:00,14.5262940753,2.14861338735,2.47758416473,0.0,4.9500482616,4.9500482616,0.453126757545,0.0,0.453126757545
 11/10  17:00:00,14.6747032917,2.14861338735,1.85832671444,0.0,4.9500482616,4.9500482616,0.453145072108,0.0,0.453145072108
 11/10  18:00:00,10.5383945253,2.14861338735,0.586727513897,0.0,2.750026812,2.750026812,0.453116178016,0.0,0.453116178016
 11/10  19:00:00,8.3909955541,2.14861338735,0.0893446299416,0.0,1.6500160872,2.2000214496,0.453112956362,0.0,0.453112956362
 11/10  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453095263015,0.0,0.453095263015
 11/10  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/10  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453075396314,0.0,0.453075396314
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063917481,0.0,0.453063917481
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084680348,0.0,0.453084680348
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067909654,0.0,0.453067909654
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085343581,0.0,0.453085343581
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068674108,0.0,0.453068674108
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061210572,0.0,0.453061210572
 11/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087870913,0.0,0.453087870913
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084676959,0.0,0.453084676959
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530829667,0.0,0.4530829667
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308945156,0.0,0.45308945156
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077702223,0.0,0.453077702223
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082233304,0.0,0.453082233304
 11/11  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082645698,0.0,0.453082645698
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082500065,0.0,0.453082500065
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082894249,0.0,0.453082894249
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075453775,0.0,0.453075453775
 11/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057222991,0.0,0.453057222991
 11/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074798416,0.0,0.453074798416
 11/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530581548,0.0,0.4530581548
 11/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075729701,0.0,0.453075729701
 11/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070877463,0.0,0.453070877463
 11/12  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088376213,0.0,0.453088376213
 11/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085271328,0.0,0.453085271328
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080315518,0.0,0.453080315518
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080218812,0.0,0.453080218812
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084801555,0.0,0.453084801555
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084614206,0.0,0.453084614206
 11/12  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082064187,0.0,0.453082064187
 11/12  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073290843,0.0,0.453073290843
 11/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055311236,0.0,0.453055311236
 11/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081619359,0.0,0.453081619359
 11/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306551401,0.0,0.45306551401
 11/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086547709,0.0,0.453086547709
 11/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074641756,0.0,0.453074641756
 11/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306270063,0.0,0.45306270063
 11/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092707415,0.0,0.453092707415
 11/13  07:00:00,5.3099664428,2.14861338735,0.0274929101125,0.0,0.5500053624,2.2000214496,1.00354897138,0.550458165394,0.453090805985
 11/13  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.868474712757,0.848474712757,0.02
 11/13  09:00:00,12.0817708695,2.14861338735,0.0330609589355,0.0,4.9500482616,4.9500482616,0.481248249296,0.0281264468581,0.453121802438
 11/13  10:00:00,12.1426950245,2.14861338735,0.093985113974,0.0,4.9500482616,4.9500482616,0.453136547717,0.0,0.453136547717
 11/13  11:00:00,12.4164312482,2.14861338735,0.367721337661,0.0,4.9500482616,4.9500482616,0.453146569263,0.0,0.453146569263
 11/13  12:00:00,12.7761658356,2.14861338735,0.72745592509,0.0,4.9500482616,4.9500482616,0.453146057993,0.0,0.453146057993
 11/13  13:00:00,12.2870405941,2.14861338735,0.788336045953,0.0,4.9500482616,4.4000428992,0.45314826786,0.0,0.45314826786
 11/13  14:00:00,13.2973243698,2.14861338735,1.24861445925,0.0,4.9500482616,4.9500482616,0.453129121655,0.0,0.453129121655
 11/13  15:00:00,13.3694219996,2.14861338735,1.32071208901,0.0,4.9500482616,4.9500482616,0.453148304147,0.0,0.453148304147
 11/13  16:00:00,13.2009120085,2.14861338735,1.15220209797,0.0,4.9500482616,4.9500482616,0.453128862909,0.0,0.453128862909
 11/13  17:00:00,13.607526929,2.14861338735,0.791150351827,0.0,4.9500482616,4.9500482616,0.453150714674,0.0,0.453150714674
 11/13  18:00:00,9.98200105101,2.14861338735,0.0303340396594,0.0,2.750026812,2.750026812,0.46350627804,0.0103786617197,0.45312761632
 11/13  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.477194415399,0.0240884146411,0.453106000758
 11/13  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453104662576,0.0,0.453104662576
 11/13  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/13  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453099080446,0.0,0.453099080446
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087614824,0.0,0.453087614824
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075718561,0.0,0.453075718561
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063880846,0.0,0.453063880846
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086798765,0.0,0.453086798765
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074983443,0.0,0.453074983443
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/14  07:00:00,5.31429184368,2.14861338735,0.0318183109912,0.0,0.5500053624,2.2000214496,0.635453205517,0.182375487363,0.453077718154
 11/14  08:00:00,5.99953204135,2.14861338735,0.000881117191255,0.0,1.6500160872,2.2000214496,1.45379348269,1.00069052339,0.4531029593
 11/14  09:00:00,12.0611181743,2.14861338735,0.0124082637931,0.0,4.9500482616,4.9500482616,0.471798619946,0.018660606153,0.453138013793
 11/14  10:00:00,12.0751623621,2.14861338735,0.0264524515426,0.0,4.9500482616,4.9500482616,0.453139533239,0.0,0.453139533239
 11/14  11:00:00,12.178538758,2.14861338735,0.129828847445,0.0,4.9500482616,4.9500482616,0.453129239996,0.0,0.453129239996
 11/14  12:00:00,12.246295815,2.14861338735,0.197585904451,0.0,4.9500482616,4.9500482616,0.453150865575,0.0,0.453150865575
 11/14  13:00:00,11.6816991724,2.14861338735,0.182994624267,0.0,4.9500482616,4.4000428992,0.494557245493,0.0414164333001,0.453140812193
 11/14  14:00:00,12.3084838893,2.14861338735,0.259773978764,0.0,4.9500482616,4.9500482616,0.453114989165,0.0,0.453114989165
 11/14  15:00:00,12.3550852994,2.14861338735,0.306375388849,0.0,4.9500482616,4.9500482616,0.453120982845,0.0,0.453120982845
 11/14  16:00:00,12.2944950823,2.14861338735,0.245785171764,0.0,4.9500482616,4.9500482616,0.453129859429,0.0,0.453129859429
 11/14  17:00:00,12.9014601545,2.14861338735,0.0850835773069,0.0,4.9500482616,4.9500482616,0.453154425124,0.0,0.453154425124
 11/14  18:00:00,9.95448043226,2.14861338735,0.00281342090369,0.0,2.750026812,2.750026812,0.550998518144,0.0978834224702,0.453115095674
 11/14  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.154306764711,0.134306764711,0.02
 11/14  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.829720525759,0.376619164321,0.453101361438
 11/14  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.06863075551,0.615553752872,0.453077002642
 11/14  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.09847725617,0.645391365616,0.45308589055
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071490612,0.0,0.453071490612
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059709279,0.0,0.453059709279
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082760003,0.0,0.453082760003
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071022184,0.0,0.453071022184
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068022445,0.0,0.453068022445
 11/15  07:00:00,5.31058097025,2.14861338735,0.028107437565,0.0,0.5500053624,2.2000214496,0.468356390108,0.448356390108,0.02
 11/15  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.962491962042,0.509391516449,0.453100445594
 11/15  09:00:00,12.0864489885,2.14861338735,0.0377390779124,0.0,4.9500482616,4.9500482616,0.473773872518,0.0206395170715,0.453134355447
 11/15  10:00:00,12.2640176636,2.14861338735,0.215307753083,0.0,4.9500482616,4.9500482616,0.453132303138,0.0,0.453132303138
 11/15  11:00:00,12.4762047069,2.14861338735,0.427494796326,0.0,4.9500482616,4.9500482616,0.453135181843,0.0,0.453135181843
 11/15  12:00:00,12.7161316493,2.14861338735,0.667421738737,0.0,4.9500482616,4.9500482616,0.453156608402,0.0,0.453156608402
 11/15  13:00:00,12.1588766439,2.14861338735,0.660172095751,0.0,4.9500482616,4.4000428992,0.453155692372,0.0,0.453155692372
 11/15  14:00:00,13.059193608,2.14861338735,1.01048369743,0.0,4.9500482616,4.9500482616,0.45313414484,0.0,0.45313414484
 11/15  15:00:00,13.1379428765,2.14861338735,1.08923296593,0.0,4.9500482616,4.9500482616,0.453139233398,0.0,0.453139233398
 11/15  16:00:00,13.0310831861,2.14861338735,0.982373275529,0.0,4.9500482616,4.9500482616,0.4531251433,0.0,0.4531251433
 11/15  17:00:00,13.4894942034,2.14861338735,0.67311762621,0.0,4.9500482616,4.9500482616,0.453141504772,0.0,0.453141504772
 11/15  18:00:00,9.99363916758,2.14861338735,0.0419721562292,0.0,2.750026812,2.750026812,0.461035087698,0.00791582420121,0.453119263497
 11/15  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.482431289612,0.0293329228954,0.453098366717
 11/15  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453094862599,0.0,0.453094862599
 11/15  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/15  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453082574307,0.0,0.453082574307
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073601344,0.0,0.453073601344
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061870823,0.0,0.453061870823
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085008135,0.0,0.453085008135
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307336699,0.0,0.45307336699
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061693983,0.0,0.453061693983
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  07:00:00,5.30550459448,2.14861338735,0.0230310617949,0.0,0.5500053624,2.2000214496,0.918284060012,0.465219772591,0.453064287421
 11/16  08:00:00,5.99902034865,2.14861338735,0.000369424495092,0.0,1.6500160872,2.2000214496,1.64684441783,1.19373185419,0.45311256364
 11/16  09:00:00,12.0601661846,2.14861338735,0.0114562740276,0.0,4.9500482616,4.9500482616,0.475713063644,0.0225787004312,0.453134363212
 11/16  10:00:00,12.1613057033,2.14861338735,0.112595792707,0.0,4.9500482616,4.9500482616,0.453132697152,0.0,0.453132697152
 11/16  11:00:00,12.2926508437,2.14861338735,0.243940933165,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/16  12:00:00,12.5205481936,2.14861338735,0.471838283093,0.0,4.9500482616,4.9500482616,0.886275994224,0.0,0.886275994224
 11/16  13:00:00,12.0458769433,2.14861338735,0.547172395141,0.0,4.9500482616,4.4000428992,0.453161758942,0.0,0.453161758942
 11/16  14:00:00,12.9535524732,2.14861338735,0.904842562667,0.0,4.9500482616,4.9500482616,0.453135389074,0.0,0.453135389074
 11/16  15:00:00,13.017943178,2.14861338735,0.969233267418,0.0,4.9500482616,4.9500482616,0.45312277503,0.0,0.45312277503
 11/16  16:00:00,12.9090940318,2.14861338735,0.860384121289,0.0,4.9500482616,4.9500482616,0.453127536335,0.0,0.453127536335
 11/16  17:00:00,13.375081949,2.14861338735,0.558705371821,0.0,4.9500482616,4.9500482616,0.453143082693,0.0,0.453143082693
 11/16  18:00:00,9.97022598661,2.14861338735,0.0185589752564,0.0,2.750026812,2.750026812,0.036643404454,0.016643404454,0.02
 11/16  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.51178484629,0.0586628927892,0.453121953501
 11/16  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453102799767,0.0,0.453102799767
 11/16  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.556039182943,0.102935023801,0.453104159142
 11/16  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.480984824134,0.460984824134,0.02
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083594866,0.0,0.453083594866
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070403513,0.0,0.453070403513
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058784544,0.0,0.453058784544
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082044329,0.0,0.453082044329
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070483842,0.0,0.453070483842
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069332451,0.0,0.453069332451
 11/17  07:00:00,5.28609571213,2.14861338735,0.00362217943821,0.0,0.5500053624,2.2000214496,2.28152535221,2.26152535221,0.02
 11/17  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.03500161935,4.58189720257,0.453104416776
 11/17  09:00:00,12.0538297318,2.14861338735,0.00511982127858,0.0,4.9500482616,4.9500482616,0.572832860705,0.119701716513,0.453131144192
 11/17  10:00:00,12.0671067875,2.14861338735,0.0183968769368,0.0,4.9500482616,4.9500482616,0.453139205552,0.0,0.453139205552
 11/17  11:00:00,12.1922806707,2.14861338735,0.143570760156,0.0,4.9500482616,4.9500482616,0.453143463873,0.0,0.453143463873
 11/17  12:00:00,12.2907376124,2.14861338735,0.24202770188,0.0,4.9500482616,4.9500482616,0.453144111882,0.0,0.453144111882
 11/17  13:00:00,11.7707734297,2.14861338735,0.272068881541,0.0,4.9500482616,4.4000428992,0.453158505406,0.0,0.453158505406
 11/17  14:00:00,12.4975700742,2.14861338735,0.448860163688,0.0,4.9500482616,4.9500482616,0.453167807878,0.0,0.453167807878
 11/17  15:00:00,12.6435478367,2.14861338735,0.594837926122,0.0,4.9500482616,4.9500482616,0.453135000951,0.0,0.453135000951
 11/17  16:00:00,12.6296726094,2.14861338735,0.580962698893,0.0,4.9500482616,4.9500482616,0.453132065372,0.0,0.453132065372
 11/17  17:00:00,13.1139803268,2.14861338735,0.297603749614,0.0,4.9500482616,4.9500482616,0.453144173392,0.0,0.453144173392
 11/17  18:00:00,9.95285901813,2.14861338735,0.00119200677531,0.0,2.750026812,2.750026812,0.527249682,0.0741325926436,0.453117089357
 11/17  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.582572005724,0.129468494,0.453103511724
 11/17  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.95492319767,0.501832054936,0.453091142734
 11/17  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.14762374182,1.12762374182,0.02
 11/17  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.50834804514,2.05526951398,0.453078531161
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085367035,0.0,0.453085367035
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073861519,0.0,0.453073861519
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062369256,0.0,0.453062369256
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085702031,0.0,0.453085702031
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076813452,0.0,0.453076813452
 11/18  07:00:00,5.28528440138,2.14861338735,0.00281086868722,0.0,0.5500053624,2.2000214496,3.85050654253,3.39742838872,0.453078153816
 11/18  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,5.8501398891,5.8301398891,0.02
 11/18  09:00:00,6.54955523735,2.14861338735,0.000898950793509,0.0,1.6500160872,2.750026812,2.00993954082,1.55684188387,0.453097656952
 11/18  10:00:00,6.55049672489,2.14861338735,0.00184043833664,0.0,1.6500160872,2.750026812,0.7736732976,0.320560833792,0.453112463808
 11/18  11:00:00,6.5589933078,2.14861338735,0.0103370212465,0.0,1.6500160872,2.750026812,0.453110048425,0.0,0.453110048425
 11/18  12:00:00,6.66353750125,2.14861338735,0.11488121469,0.0,1.6500160872,2.750026812,0.453113216654,0.0,0.453113216654
 11/18  13:00:00,5.03183186997,2.14861338735,0.133191670611,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/18  14:00:00,5.04638985389,2.14861338735,0.147749654537,0.0,0.8250080436,1.9250187684,0.453081676618,0.0,0.453081676618
 11/18  15:00:00,5.01460412237,2.14861338735,0.115963923017,0.0,0.8250080436,1.9250187684,0.453106384308,0.0,0.453106384308
 11/18  16:00:00,4.92843885307,2.14861338735,0.0297986537114,0.0,0.8250080436,1.9250187684,0.453094853661,0.0,0.453094853661
 11/18  17:00:00,6.05014019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/18  18:00:00,6.37663215576,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,0.874389186399,0.421293747269,0.453095439129
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091711642,0.0,0.453091711642
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087659887,0.0,0.453087659887
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092702598,0.0,0.453092702598
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079799107,0.0,0.453079799107
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064881388,0.0,0.453064881388
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082978046,0.0,0.453082978046
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066871,0.0,0.453066871
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057910863,0.0,0.453057910863
 11/19  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307983296,0.0,0.45307983296
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085030562,0.0,0.453085030562
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082474629,0.0,0.453082474629
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071320571,0.0,0.453071320571
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070022734,0.0,0.453070022734
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081020914,0.0,0.453081020914
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087239816,0.0,0.453087239816
 11/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082173494,0.0,0.453082173494
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071145491,0.0,0.453071145491
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073444401,0.0,0.453073444401
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064195337,0.0,0.453064195337
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084145843,0.0,0.453084145843
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072961986,0.0,0.453072961986
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061644975,0.0,0.453061644975
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085182572,0.0,0.453085182572
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  07:00:00,5.72058417509,2.14861338735,0.0542773090696,0.0,0.5500053624,2.2000214496,0.521784317049,0.0686958886744,0.453088428374
 11/20  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.475576743413,0.0224710868071,0.453105656606
 11/20  09:00:00,12.1789300275,2.14861338735,0.130220116903,0.0,4.9500482616,4.9500482616,0.471461015511,0.0183300491334,0.453130966378
 11/20  10:00:00,12.4597567308,2.14861338735,0.411046820286,0.0,4.9500482616,4.9500482616,0.453120714939,0.0,0.453120714939
 11/20  11:00:00,12.913619248,2.14861338735,0.86490933748,0.0,4.9500482616,4.9500482616,0.453113656831,0.0,0.453113656831
 11/20  12:00:00,13.3638426659,2.14861338735,1.31513275535,0.0,4.9500482616,4.9500482616,0.45313906237,0.0,0.45313906237
 11/20  13:00:00,12.8149083884,2.14861338735,1.31620384023,0.0,4.9500482616,4.4000428992,0.453133947126,0.0,0.453133947126
 11/20  14:00:00,13.8535157085,2.14861338735,1.8048057979,0.0,4.9500482616,4.9500482616,0.453111512199,0.0,0.453111512199
 11/20  15:00:00,13.9045753931,2.14861338735,1.85586548254,0.0,4.9500482616,4.9500482616,0.453093176631,0.0,0.453093176631
 11/20  16:00:00,13.698126037,2.14861338735,1.64941612648,0.0,4.9500482616,4.9500482616,0.453118624565,0.0,0.453118624565
 11/20  17:00:00,14.6708751384,2.14861338735,1.47066522785,0.0,4.9500482616,4.9500482616,0.453130351855,0.0,0.453130351855
 11/20  18:00:00,10.5082526348,2.14861338735,0.55658562341,0.0,2.750026812,2.750026812,0.453121080709,0.0,0.453121080709
 11/20  19:00:00,8.45330990463,2.14861338735,0.151658980474,0.0,1.6500160872,2.2000214496,0.0312378981871,0.0112378981871,0.02
 11/20  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453089540551,0.0,0.453089540551
 11/20  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453110205451,0.0,0.453110205451
 11/20  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453060745705,0.0,0.453060745705
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083404924,0.0,0.453083404924
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072189769,0.0,0.453072189769
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060959258,0.0,0.453060959258
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084601058,0.0,0.453084601058
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082427124,0.0,0.453082427124
 11/21  07:00:00,5.72494322204,2.14861338735,0.0586363560168,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/21  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.3264218024,0.873330360003,0.453091442397
 11/21  09:00:00,12.0726901056,2.14861338735,0.023980194997,0.0,4.9500482616,4.9500482616,0.482127631087,0.0289879542178,0.45313967687
 11/21  10:00:00,12.156640598,2.14861338735,0.107930687474,0.0,4.9500482616,4.9500482616,0.453140497957,0.0,0.453140497957
 11/21  11:00:00,12.3538230684,2.14861338735,0.305113157815,0.0,4.9500482616,4.9500482616,0.453132078965,0.0,0.453132078965
 11/21  12:00:00,12.5193795348,2.14861338735,0.470669624242,0.0,4.9500482616,4.9500482616,0.453144289621,0.0,0.453144289621
 11/21  13:00:00,11.9321062619,2.14861338735,0.43340171376,0.0,4.9500482616,4.4000428992,0.453121050512,0.0,0.453121050512
 11/21  14:00:00,12.8113581974,2.14861338735,0.762648286833,0.0,4.9500482616,4.9500482616,0.453169813957,0.0,0.453169813957
 11/21  15:00:00,12.8262909593,2.14861338735,0.777581048774,0.0,4.9500482616,4.9500482616,0.453138513651,0.0,0.453138513651
 11/21  16:00:00,12.7138250928,2.14861338735,0.665115182277,0.0,4.9500482616,4.9500482616,0.453131985724,0.0,0.453131985724
 11/21  17:00:00,13.5417918744,2.14861338735,0.341581963855,0.0,4.9500482616,4.9500482616,0.453140616632,0.0,0.453140616632
 11/21  18:00:00,9.95230020274,2.14861338735,0.000633191384977,0.0,2.750026812,2.750026812,0.505908765446,0.0527879324915,0.453120832955
 11/21  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.489538146124,0.036436144715,0.453102001409
 11/21  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453103099629,0.0,0.453103099629
 11/21  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/21  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.512454219218,0.05935459692,0.453099622298
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054077373,0.0,0.453054077373
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077736386,0.0,0.453077736386
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066616149,0.0,0.453066616149
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055462288,0.0,0.453055462288
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079245597,0.0,0.453079245597
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/22  07:00:00,5.69708368203,2.14861338735,0.0307768160036,0.0,0.5500053624,2.2000214496,0.469068641153,0.0159868429692,0.453081798184
 11/22  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.05264888218,0.599545852104,0.453103030074
 11/22  09:00:00,12.0784994212,2.14861338735,0.029789510657,0.0,4.9500482616,4.9500482616,0.475121054174,0.0219935991318,0.453127455043
 11/22  10:00:00,12.231810856,2.14861338735,0.18310094542,0.0,4.9500482616,4.9500482616,0.453141824601,0.0,0.453141824601
 11/22  11:00:00,12.774403555,2.14861338735,0.725693644427,0.0,4.9500482616,4.9500482616,0.453135449133,0.0,0.453135449133
 11/22  12:00:00,13.1887874001,2.14861338735,1.14007748954,0.0,4.9500482616,4.9500482616,0.4531560844,0.0,0.4531560844
 11/22  13:00:00,12.7122118568,2.14861338735,1.21350730862,0.0,4.9500482616,4.4000428992,0.453170896909,0.0,0.453170896909
 11/22  14:00:00,13.7639455387,2.14861338735,1.71523562818,0.0,4.9500482616,4.9500482616,0.453149484816,0.0,0.453149484816
 11/22  15:00:00,13.8192173016,2.14861338735,1.77050739109,0.0,4.9500482616,4.9500482616,0.453132844456,0.0,0.453132844456
 11/22  16:00:00,13.8100468059,2.14861338735,1.76133689538,0.0,4.9500482616,4.9500482616,0.453123601735,0.0,0.453123601735
 11/22  17:00:00,14.5605709956,2.14861338735,1.36036108499,0.0,4.9500482616,4.9500482616,0.45315720942,0.0,0.45315720942
 11/22  18:00:00,10.2755498179,2.14861338735,0.323882806532,0.0,2.750026812,2.750026812,0.453115879629,0.0,0.453115879629
 11/22  19:00:00,8.31822170659,2.14861338735,0.0165707824383,0.0,1.6500160872,2.2000214496,0.458303289325,0.00518837867869,0.453114910647
 11/22  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/22  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453109174447,0.0,0.453109174447
 11/22  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453065036045,0.0,0.453065036045
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054511983,0.0,0.453054511983
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074796234,0.0,0.453074796234
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058934857,0.0,0.453058934857
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077384405,0.0,0.453077384405
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068893343,0.0,0.453068893343
 11/23  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073786669,0.0,0.453073786669
 11/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075138194,0.0,0.453075138194
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085828038,0.0,0.453085828038
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085547858,0.0,0.453085547858
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083972865,0.0,0.453083972865
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082511279,0.0,0.453082511279
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083431061,0.0,0.453083431061
 11/23  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084209968,0.0,0.453084209968
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085516243,0.0,0.453085516243
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088479719,0.0,0.453088479719
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078981295,0.0,0.453078981295
 11/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064007837,0.0,0.453064007837
 11/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053548566,0.0,0.453053548566
 11/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077542645,0.0,0.453077542645
 11/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066585959,0.0,0.453066585959
 11/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/24  07:00:00,5.71660475981,2.14861338735,0.050297893788,0.0,0.5500053624,2.2000214496,0.581788684796,0.128699813412,0.453088871384
 11/24  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.512621730477,0.0595082311181,0.453113499359
 11/24  09:00:00,12.1875337684,2.14861338735,0.138823857833,0.0,4.9500482616,4.9500482616,0.480458938288,0.0273175502941,0.453141387994
 11/24  10:00:00,12.6508853355,2.14861338735,0.602175424936,0.0,4.9500482616,4.9500482616,0.453145270728,0.0,0.453145270728
 11/24  11:00:00,13.2904127098,2.14861338735,1.24170279923,0.0,4.9500482616,4.9500482616,0.453139850032,0.0,0.453139850032
 11/24  12:00:00,13.7869252293,2.14861338735,1.73821531877,0.0,4.9500482616,4.9500482616,0.453105808776,0.0,0.453105808776
 11/24  13:00:00,13.0524205367,2.14861338735,1.55371598858,0.0,4.9500482616,4.4000428992,0.453163812839,0.0,0.453163812839
 11/24  14:00:00,14.1039091386,2.14861338735,2.05519922809,0.0,4.9500482616,4.9500482616,0.453143524089,0.0,0.453143524089
 11/24  15:00:00,14.1528051113,2.14861338735,2.10409520073,0.0,4.9500482616,4.9500482616,0.453127701888,0.0,0.453127701888
 11/24  16:00:00,14.0159856716,2.14861338735,1.96727576101,0.0,4.9500482616,4.9500482616,0.453136976501,0.0,0.453136976501
 11/24  17:00:00,14.7141559213,2.14861338735,1.51394601072,0.0,4.9500482616,4.9500482616,0.453153973657,0.0,0.453153973657
 11/24  18:00:00,10.3833420569,2.14861338735,0.431675045534,0.0,2.750026812,2.750026812,0.453113079954,0.0,0.453113079954
 11/24  19:00:00,8.419712055,2.14861338735,0.118061130847,0.0,1.6500160872,2.2000214496,0.453089320842,0.0,0.453089320842
 11/24  20:00:00,8.34607220098,2.14861338735,0.0444212768273,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/24  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453085172938,0.0,0.453085172938
 11/24  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453064015068,0.0,0.453064015068
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
