Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053685028,0.0,0.453053685028
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077741712,0.0,0.453077741712
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066871557,0.0,0.453066871557
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305597875,0.0,0.45305597875
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087537661,0.0,0.453087537661
 11/25  07:00:00,5.70958334113,2.14861338735,0.043276475112,0.0,0.5500053624,2.2000214496,0.519469748319,0.0663825712328,0.453087177086
 11/25  08:00:00,4.9027787593,2.14861338735,0.00413855994431,0.0,0.5500053624,2.2000214496,1.69485769207,1.67485769207,0.02
 11/25  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.795322048242,0.342243959609,0.453078088633
 11/25  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.682759306801,0.229648298837,0.453111007964
 11/25  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.691256318898,0.238146328066,0.453109990831
 11/25  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.264564578876,0.244564578876,0.02
 11/25  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,1.30833948633,0.855241473085,0.453098013243
 11/25  14:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,1.71863766566,1.26556753149,0.453070134167
 11/25  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,1.99997782412,1.54690479978,0.453073024337
 11/25  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,1.93521773628,1.91521773628,0.02
 11/25  17:00:00,6.05014019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,3.21594551457,2.76284145725,0.45310405732
 11/25  18:00:00,6.37663215576,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,4.82945756031,4.37637708023,0.453080480083
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307777585,0.0,0.45307777585
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076637866,0.0,0.453076637866
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083801342,0.0,0.453083801342
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069405375,0.0,0.453069405375
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305446194,0.0,0.45305446194
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073172628,0.0,0.453073172628
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057511729,0.0,0.453057511729
 11/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308705424,0.0,0.45308705424
 11/26  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070330322,0.0,0.453070330322
 11/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079346217,0.0,0.453079346217
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082302805,0.0,0.453082302805
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091769557,0.0,0.453091769557
 11/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067497388,0.0,0.453067497388
 11/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089659175,0.0,0.453089659175
 11/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082976198,0.0,0.453082976198
 11/26  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083980148,0.0,0.453083980148
 11/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083916486,0.0,0.453083916486
 11/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073857439,0.0,0.453073857439
 11/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062350792,0.0,0.453062350792
 11/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083556065,0.0,0.453083556065
 11/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072890535,0.0,0.453072890535
 11/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062180004,0.0,0.453062180004
 11/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089078948,0.0,0.453089078948
 11/27  07:00:00,5.66630686602,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,10.4592736454,10.0061820029,0.453091642476
 11/27  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,9.01175675129,8.55865004814,0.45310670315
 11/27  09:00:00,12.0502017269,2.14861338735,0.00149181633981,0.0,4.9500482616,4.9500482616,1.70912458122,1.25598205808,0.453142523133
 11/27  10:00:00,12.0490787514,2.14861338735,0.000368840874905,0.0,4.9500482616,4.9500482616,0.740382213713,0.287244038903,0.45313817481
 11/27  11:00:00,12.0531924332,2.14861338735,0.00448252268165,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/27  12:00:00,12.1567843288,2.14861338735,0.108074418254,0.0,4.9500482616,4.9500482616,0.886304584074,0.0,0.886304584074
 11/27  13:00:00,11.5807494623,2.14861338735,0.0820449141476,0.0,4.9500482616,4.4000428992,0.453119794067,0.0,0.453119794067
 11/27  14:00:00,12.1837762177,2.14861338735,0.1350663071,0.0,4.9500482616,4.9500482616,0.453167443513,0.0,0.453167443513
 11/27  15:00:00,12.2025648993,2.14861338735,0.153854988704,0.0,4.9500482616,4.9500482616,0.453140176758,0.0,0.453140176758
 11/27  16:00:00,12.1838902923,2.14861338735,0.135180381728,0.0,4.9500482616,4.9500482616,0.453132645104,0.0,0.453132645104
 11/27  17:00:00,13.2386536218,2.14861338735,0.0384437112422,0.0,4.9500482616,4.9500482616,0.453145460417,0.0,0.453145460417
 11/27  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.529101752061,0.075976880105,0.453124871956
 11/27  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.182142598554,0.162142598554,0.02
 11/27  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.734365393019,0.281271719865,0.453093673153
 11/27  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.844133180123,0.391039746378,0.453093433745
 11/27  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.885180325843,0.432112801023,0.45306752482
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305584265,0.0,0.45305584265
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080178637,0.0,0.453080178637
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530695689,0.0,0.4530695689
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058936288,0.0,0.453058936288
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092563699,0.0,0.453092563699
 11/28  07:00:00,5.69104034037,2.14861338735,0.0247334743487,0.0,0.5500053624,2.2000214496,1.84516529675,1.39209017325,0.453075123502
 11/28  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.06395644555,2.04395644555,0.02
 11/28  09:00:00,12.0611807874,2.14861338735,0.0124708768893,0.0,4.9500482616,4.9500482616,0.481744157803,0.0286035465007,0.453140611303
 11/28  10:00:00,12.0939403587,2.14861338735,0.0452304481046,0.0,4.9500482616,4.9500482616,0.453144789554,0.0,0.453144789554
 11/28  11:00:00,12.2230669943,2.14861338735,0.174357083705,0.0,4.9500482616,4.9500482616,0.453134809626,0.0,0.453134809626
 11/28  12:00:00,12.3188174882,2.14861338735,0.270107577616,0.0,4.9500482616,4.9500482616,0.45314931529,0.0,0.45314931529
 11/28  13:00:00,11.8003313511,2.14861338735,0.301626802937,0.0,4.9500482616,4.4000428992,0.453150233458,0.0,0.453150233458
 11/28  14:00:00,12.5489287813,2.14861338735,0.500218870712,0.0,4.9500482616,4.9500482616,0.886294484489,0.0,0.886294484489
 11/28  15:00:00,12.6529346195,2.14861338735,0.604224708908,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/28  16:00:00,12.6129581762,2.14861338735,0.564248265632,0.0,4.9500482616,4.9500482616,0.453137473686,0.0,0.453137473686
 11/28  17:00:00,13.479023335,2.14861338735,0.278813424473,0.0,4.9500482616,4.9500482616,0.453140428506,0.0,0.453140428506
 11/28  18:00:00,9.95344101167,2.14861338735,0.00177400030956,0.0,2.750026812,2.750026812,0.52567492569,0.0725344338269,0.453140491863
 11/28  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.553269525768,0.100163768131,0.453105757637
 11/28  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.814972982184,0.361882782048,0.453090200135
 11/28  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.09625646904,0.643160248684,0.453096220361
 11/28  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.17190880371,1.15190880371,0.02
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069625897,0.0,0.453069625897
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058661262,0.0,0.453058661262
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083096641,0.0,0.453083096641
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072577823,0.0,0.453072577823
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062034762,0.0,0.453062034762
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064007873,0.0,0.453064007873
 11/29  07:00:00,5.67118920988,2.14861338735,0.0048823438606,0.0,0.5500053624,2.2000214496,2.56531393063,2.54531393063,0.02
 11/29  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,4.81851790217,4.36541254107,0.4531053611
 11/29  09:00:00,12.0598519878,2.14861338735,0.0111420772502,0.0,4.9500482616,4.9500482616,0.530012427424,0.0768736068201,0.453138820604
 11/29  10:00:00,12.1730343184,2.14861338735,0.124324407838,0.0,4.9500482616,4.9500482616,0.453142717963,0.0,0.453142717963
 11/29  11:00:00,12.3606802975,2.14861338735,0.31197038692,0.0,4.9500482616,4.9500482616,0.453147620284,0.0,0.453147620284
 11/29  12:00:00,12.5930422179,2.14861338735,0.544332307297,0.0,4.9500482616,4.9500482616,0.453146923684,0.0,0.453146923684
 11/29  13:00:00,12.0844168432,2.14861338735,0.585712295077,0.0,4.9500482616,4.4000428992,0.453173325935,0.0,0.453173325935
 11/29  14:00:00,12.8688404747,2.14861338735,0.820130564182,0.0,4.9500482616,4.9500482616,0.453166260551,0.0,0.453166260551
 11/29  15:00:00,12.9433249335,2.14861338735,0.894615022955,0.0,4.9500482616,4.9500482616,0.453137698695,0.0,0.453137698695
 11/29  16:00:00,12.8668336837,2.14861338735,0.818123773172,0.0,4.9500482616,4.9500482616,0.453139906811,0.0,0.453139906811
 11/29  17:00:00,13.7049500882,2.14861338735,0.50474017769,0.0,4.9500482616,4.9500482616,0.453158605205,0.0,0.453158605205
 11/29  18:00:00,9.97687358435,2.14861338735,0.0252065729944,0.0,2.750026812,2.750026812,0.468139484297,0.0150117780398,0.453127706258
 11/29  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.458127040456,0.00503298157914,0.453094058877
 11/29  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453095117469,0.0,0.453095117469
 11/29  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/29  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453085909829,0.0,0.453085909829
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078285857,0.0,0.453078285857
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067784958,0.0,0.453067784958
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305731789,0.0,0.45305731789
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081852081,0.0,0.453081852081
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071412875,0.0,0.453071412875
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/30  07:00:00,5.68517461519,2.14861338735,0.0188677491638,0.0,0.5500053624,2.2000214496,1.48651149266,1.03343548863,0.453076004026
 11/30  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,3.43651740195,2.98340346482,0.453113937134
 11/30  09:00:00,12.0565733795,2.14861338735,0.00786346897634,0.0,4.9500482616,4.9500482616,0.537824563436,0.0846853012193,0.453139262216
 11/30  10:00:00,12.0689503131,2.14861338735,0.0202404025768,0.0,4.9500482616,4.9500482616,0.453144042612,0.0,0.453144042612
 11/30  11:00:00,12.1681392599,2.14861338735,0.119429349349,0.0,4.9500482616,4.9500482616,0.453137903672,0.0,0.453137903672
 11/30  12:00:00,12.2563414734,2.14861338735,0.20763156289,0.0,4.9500482616,4.9500482616,0.453150473948,0.0,0.453150473948
 11/30  13:00:00,11.7249572694,2.14861338735,0.226252721261,0.0,4.9500482616,4.4000428992,0.453149998165,0.0,0.453149998165
 11/30  14:00:00,12.3506277266,2.14861338735,0.301917816068,0.0,4.9500482616,4.9500482616,0.453132941866,0.0,0.453132941866
 11/30  15:00:00,12.4002345246,2.14861338735,0.351524614084,0.0,4.9500482616,4.9500482616,0.453119776823,0.0,0.453119776823
 11/30  16:00:00,12.3454863114,2.14861338735,0.2967764008,0.0,4.9500482616,4.9500482616,0.453131627348,0.0,0.453131627348
 11/30  17:00:00,13.3028156831,2.14861338735,0.102605772554,0.0,4.9500482616,4.9500482616,0.453151816274,0.0,0.453151816274
 11/30  18:00:00,9.95463323855,2.14861338735,0.00296622719857,0.0,2.750026812,2.750026812,0.567781859603,0.114668694732,0.453113164871
 11/30  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.896828189649,0.443713469936,0.453114719714
 11/30  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.684825923519,0.664825923519,0.02
 11/30  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.86396330414,1.41087527305,0.453088031088
 11/30  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.50225035363,2.04918252648,0.453067827147
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058000534,0.0,0.453058000534
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082590208,0.0,0.453082590208
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072234993,0.0,0.453072234993
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061856688,0.0,0.453061856688
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057049101,0.0,0.453057049101
 12/01  07:00:00,6.05850984863,2.14861338735,0.00836964927481,0.0,0.5500053624,2.2000214496,2.21415891176,1.76110058048,0.45305833128
 12/01  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.94538667209,2.92538667209,0.02
 12/01  09:00:00,12.063746315,2.14861338735,0.0150364044868,0.0,4.9500482616,4.9500482616,0.463243166251,0.0101099679789,0.453133198272
 12/01  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453145338943,0.0,0.453145338943
 12/01  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453140212275,0.0,0.453140212275
 12/01  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.45315295589,0.0,0.45315295589
 12/01  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.91876582772,0.0325141587296,0.88625166899
 12/01  14:00:00,12.0605633147,2.14861338735,0.0118534041588,0.0,4.9500482616,4.9500482616,0.453172132883,0.0,0.453172132883
 12/01  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.45313461257,0.0,0.45313461257
 12/01  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453110402995,0.0,0.453110402995
 12/01  17:00:00,13.2099716334,2.14861338735,0.00976172280361,0.0,4.9500482616,4.9500482616,0.453134392543,0.0,0.453134392543
 12/01  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.223572579238,0.203572579238,0.02
 12/01  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.627225201252,0.17411006195,0.453115139303
 12/01  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453082185053,0.0,0.453082185053
 12/01  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.644144305822,0.191057635496,0.453086670326
 12/01  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.712320116012,0.692320116012,0.02
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093077011,0.0,0.453093077011
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078487324,0.0,0.453078487324
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068200623,0.0,0.453068200623
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057896758,0.0,0.453057896758
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082610376,0.0,0.453082610376
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083399841,0.0,0.453083399841
 12/02  07:00:00,6.05070262394,2.14861338735,0.000562424580642,0.0,0.5500053624,2.2000214496,4.14810881736,4.12810881736,0.02
 12/02  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,7.33909615214,6.88600467619,0.453091475956
 12/02  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,3.77447482728,3.32136761027,0.453107217015
 12/02  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,1.85020798211,1.39709697681,0.4531110053
 12/02  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.498179755961,0.478179755961,0.02
 12/02  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.503817926521,0.0507000214197,0.453117905102
 12/02  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.503288141618,0.0501737858494,0.453114355769
 12/02  14:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453088588714,0.0,0.453088588714
 12/02  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.453089888519,0.0,0.453089888519
 12/02  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/02  17:00:00,6.05014019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.591303140299,0.138202497472,0.453100642827
 12/02  18:00:00,6.37663215576,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,1.41529798858,0.962208454607,0.453089533977
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089213038,0.0,0.453089213038
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088899963,0.0,0.453088899963
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056790157,0.0,0.453056790157
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307945508,0.0,0.45307945508
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063916779,0.0,0.453063916779
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083084902,0.0,0.453083084902
 12/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067924782,0.0,0.453067924782
 12/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065407165,0.0,0.453065407165
 12/03  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083524694,0.0,0.453083524694
 12/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085571305,0.0,0.453085571305
 12/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087612441,0.0,0.453087612441
 12/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081543947,0.0,0.453081543947
 12/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087447248,0.0,0.453087447248
 12/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077333212,0.0,0.453077333212
 12/03  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061938136,0.0,0.453061938136
 12/03  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081119168,0.0,0.453081119168
 12/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065951059,0.0,0.453065951059
 12/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058302188,0.0,0.453058302188
 12/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079934982,0.0,0.453079934982
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067931146,0.0,0.453067931146
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305779146,0.0,0.45305779146
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082686659,0.0,0.453082686659
 12/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078296906,0.0,0.453078296906
 12/04  07:00:00,6.05890388632,2.14861338735,0.00876368696609,0.0,0.5500053624,2.2000214496,2.6508493464,2.1977694933,0.453079853099
 12/04  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.79293795947,2.77293795947,0.02
 12/04  09:00:00,12.0673887135,2.14861338735,0.0186788029796,0.0,4.9500482616,4.9500482616,0.453111829307,0.0,0.453111829307
 12/04  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453112186236,0.0,0.453112186236
 12/04  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453139581962,0.0,0.453139581962
 12/04  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453116198026,0.0,0.453116198026
 12/04  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.88631104423,0.0,0.88631104423
 12/04  14:00:00,12.1234931877,2.14861338735,0.0747832770966,0.0,4.9500482616,4.9500482616,0.453139400017,0.0,0.453139400017
 12/04  15:00:00,12.1193389408,2.14861338735,0.0706290302155,0.0,4.9500482616,4.9500482616,0.453134322707,0.0,0.453134322707
 12/04  16:00:00,12.0640766557,2.14861338735,0.0153667451214,0.0,4.9500482616,4.9500482616,0.453129045803,0.0,0.453129045803
 12/04  17:00:00,13.2002099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453152679249,0.0,0.453152679249
 12/04  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.596668516897,0.143559024558,0.453109492338
 12/04  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.0891189896432,0.0691189896432,0.02
 12/04  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.619068395885,0.165966812535,0.453101583349
 12/04  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,1.37512329371,0.922041476558,0.45308181715
 12/04  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.08786457735,1.63487574409,0.452988833254
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081035795,0.0,0.453081035795
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070986166,0.0,0.453070986166
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060927629,0.0,0.453060927629
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085886533,0.0,0.453085886533
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085339322,0.0,0.453085339322
 12/05  07:00:00,6.05392839802,2.14861338735,0.00378819866195,0.0,0.5500053624,2.2000214496,3.52342033825,3.50342033825,0.02
 12/05  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,7.69278024442,7.23968368909,0.453096555326
 12/05  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.55765889512,1.10452219697,0.453136698152
 12/05  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.509524664086,0.0563804428985,0.453144221188
 12/05  11:00:00,12.050002068,2.14861338735,0.00129215747345,0.0,4.9500482616,4.9500482616,0.45314227498,0.0,0.45314227498
 12/05  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453155495168,0.0,0.453155495168
 12/05  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.453160540451,0.0,0.453160540451
 12/05  14:00:00,12.0622450624,2.14861338735,0.0135351518343,0.0,4.9500482616,4.9500482616,0.886325994555,0.0,0.886325994555
 12/05  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453139905834,0.0,0.453139905834
 12/05  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/05  17:00:00,13.2002099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.886285628674,0.0,0.886285628674
 12/05  18:00:00,9.95342431259,2.14861338735,0.00175730123928,0.0,2.750026812,2.750026812,0.505512036973,0.485512036973,0.02
 12/05  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.75070471339,2.29759336515,0.453111348242
 12/05  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,4.44637227966,3.99327365108,0.453098628579
 12/05  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,5.77801738923,5.32491312293,0.453104266296
 12/05  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.17465346498,6.15465346498,0.02
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085854922,0.0,0.453085854922
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054836448,0.0,0.453054836448
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079929201,0.0,0.453079929201
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069967031,0.0,0.453069967031
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059985295,0.0,0.453059985295
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061109931,0.0,0.453061109931
 12/06  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,7.39838308882,7.37838308882,0.02
 12/06  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,10.1493689978,9.69626148107,0.453107516748
 12/06  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.7883027247,2.33515938954,0.453143335162
 12/06  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.40233620437,0.949195447948,0.45314075642
 12/06  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.808470499636,0.355319289916,0.45315120972
 12/06  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.497042929858,0.0439297678048,0.453113162054
 12/06  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.525039809208,0.071871477683,0.453168331525
 12/06  14:00:00,12.0813015514,2.14861338735,0.0325916408498,0.0,4.9500482616,4.9500482616,0.453157372964,0.0,0.453157372964
 12/06  15:00:00,12.0536284486,2.14861338735,0.00491853809281,0.0,4.9500482616,4.9500482616,0.453150809295,0.0,0.453150809295
 12/06  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453132564573,0.0,0.453132564573
 12/06  17:00:00,13.2002099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.458965451918,0.00581695223577,0.453148499682
 12/06  18:00:00,9.95349334978,2.14861338735,0.0018263384208,0.0,2.750026812,2.750026812,1.94543108794,1.4923101459,0.453120942042
 12/06  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,4.98747351573,4.53436805617,0.453105459558
 12/06  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,6.98210115263,6.52899708006,0.453104072576
 12/06  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,8.19589937948,7.74280768133,0.453091698158
 12/06  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,8.17058299563,8.15058299563,0.02
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079911323,0.0,0.453079911323
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069841368,0.0,0.453069841368
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059950958,0.0,0.453059950958
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085092914,0.0,0.453085092914
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075220536,0.0,0.453075220536
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/07  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,11.7301394627,11.2770463249,0.453093137822
 12/07  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,14.0813597452,13.6282556514,0.453104093792
 12/07  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,5.2313440883,4.77820283613,0.453141252171
 12/07  10:00:00,12.0489294206,2.14861338735,0.000219510084963,0.0,4.9500482616,4.9500482616,2.2334675036,1.78032672543,0.453140778171
 12/07  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.04496598319,0.59181356864,0.453152414552
 12/07  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.489143974416,0.0359925049519,0.453151469464
 12/07  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.526452929019,0.0732726921517,0.453180236868
 12/07  14:00:00,12.0676835868,2.14861338735,0.0189736762575,0.0,4.9500482616,4.9500482616,0.453169777812,0.0,0.453169777812
 12/07  15:00:00,12.077694543,2.14861338735,0.028984632407,0.0,4.9500482616,4.9500482616,0.453116865601,0.0,0.453116865601
 12/07  16:00:00,12.0503483094,2.14861338735,0.00163839885783,0.0,4.9500482616,4.9500482616,0.453131970663,0.0,0.453131970663
 12/07  17:00:00,13.2002099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453157112237,0.0,0.453157112237
 12/07  18:00:00,9.95398934895,2.14861338735,0.00232233759681,0.0,2.750026812,2.750026812,1.67355671905,1.22042854748,0.453128171574
 12/07  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,4.05415245147,3.60103863999,0.453113811474
 12/07  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.57729900762,5.12420453772,0.453094469902
 12/07  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.3373296882,6.3173296882,0.02
 12/07  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,7.39847829842,6.94540409249,0.453074205929
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065260717,0.0,0.453065260717
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055327959,0.0,0.453055327959
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080601959,0.0,0.453080601959
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070795406,0.0,0.453070795406
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060969623,0.0,0.453060969623
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/08  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,7.67629228066,7.22322675406,0.453065526602
 12/08  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,10.2274763694,9.77436528749,0.453111081864
 12/08  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,3.50378429186,3.05065365692,0.453130634948
 12/08  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.84506139121,1.39193228597,0.453129105237
 12/08  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.837826620109,0.384696604678,0.453130015431
 12/08  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.535855824635,0.0827243839325,0.453131440703
 12/08  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.95838118146,0.505250398185,0.453130783275
 12/08  14:00:00,12.0533893263,2.14861338735,0.00467941576028,0.0,4.9500482616,4.9500482616,0.46884590386,0.0157262427906,0.453119661069
 12/08  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.508437553752,0.0552972160813,0.453140337671
 12/08  16:00:00,12.0531047234,2.14861338735,0.00439481280906,0.0,4.9500482616,4.9500482616,0.478035432415,0.0249349060625,0.453100526352
 12/08  17:00:00,13.2002099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453108302669,0.0,0.453108302669
 12/08  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,2.22567215989,1.77259253582,0.453079624068
 12/08  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,3.70429819255,3.25118636977,0.453111822774
 12/08  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,3.90767800757,3.45460934129,0.45306866628
 12/08  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,4.0142201722,3.9942201722,0.02
 12/08  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,4.7042275082,4.25116479502,0.453062713184
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056090994,0.0,0.453056090994
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081380248,0.0,0.453081380248
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071651466,0.0,0.453071651466
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061903074,0.0,0.453061903074
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089992623,0.0,0.453089992623
 12/09  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,7.42803141469,6.97495422301,0.453077191679
 12/09  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,8.62035720477,8.16728166974,0.45307553503
 12/09  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,4.61887985828,4.59887985828,0.02
 12/09  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,3.33159517985,2.87848724742,0.453107932431
 12/09  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,2.37791923443,1.92480385484,0.453115379585
 12/09  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,1.70511887497,1.25201351306,0.453105361914
 12/09  13:00:00,4.89953454999,2.14861338735,0.000894350634927,0.0,0.8250080436,1.9250187684,1.17073417827,0.717616152114,0.453118026153
 12/09  14:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.207078794708,0.187078794708,0.02
 12/09  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.631581972632,0.17848758088,0.453094391752
 12/09  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.715889780575,0.262787888596,0.453101891978
 12/09  17:00:00,6.05014019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.93352597256,0.480428349045,0.453097623515
 12/09  18:00:00,6.37663215576,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,1.23499185674,1.21499185674,0.02
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076505837,0.0,0.453076505837
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307691593,0.0,0.45307691593
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082589774,0.0,0.453082589774
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075950304,0.0,0.453075950304
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063653943,0.0,0.453063653943
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083290508,0.0,0.453083290508
 12/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068562795,0.0,0.453068562795
 12/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056507051,0.0,0.453056507051
 12/10  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083623744,0.0,0.453083623744
 12/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082218666,0.0,0.453082218666
 12/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081972811,0.0,0.453081972811
 12/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079058508,0.0,0.453079058508
 12/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074585922,0.0,0.453074585922
 12/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308026807,0.0,0.45308026807
 12/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085765157,0.0,0.453085765157
 12/10  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088264124,0.0,0.453088264124
 12/10  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071938786,0.0,0.453071938786
 12/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057122212,0.0,0.453057122212
 12/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054232855,0.0,0.453054232855
 12/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072371909,0.0,0.453072371909
 12/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063136507,0.0,0.453063136507
 12/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088591183,0.0,0.453088591183
 12/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079028345,0.0,0.453079028345
 12/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082527352,0.0,0.453082527352
 12/11  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,4.50389751849,4.48389751849,0.02
 12/11  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,7.66429619907,7.21118225546,0.453113943617
 12/11  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.59663103104,1.14348778081,0.453143250233
 12/11  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.615798572878,0.162658239816,0.453140333061
 12/11  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453141581344,0.0,0.453141581344
 12/11  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453105993647,0.0,0.453105993647
 12/11  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.510498915109,0.0573358035375,0.453163111571
 12/11  14:00:00,12.0583846972,2.14861338735,0.00967478663186,0.0,4.9500482616,4.9500482616,0.453155596019,0.0,0.453155596019
 12/11  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453125900038,0.0,0.453125900038
 12/11  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453139377182,0.0,0.453139377182
 12/11  17:00:00,13.2002099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453152309265,0.0,0.453152309265
 12/11  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,2.76190170364,2.30878250126,0.453119202376
 12/11  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,4.89975349679,4.44667235693,0.453081139866
 12/11  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.25468710933,4.80159687832,0.453090231013
 12/11  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.42548041777,5.9723804463,0.453099971468
 12/11  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.85721144519,6.83721144519,0.02
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073435414,0.0,0.453073435414
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307989112,0.0,0.45307989112
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070393788,0.0,0.453070393788
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060865619,0.0,0.453060865619
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308642067,0.0,0.45308642067
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/12  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,10.6276180383,10.1745247227,0.453093315583
 12/12  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,12.247593075,11.7945070062,0.453086068768
 12/12  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,4.73509750118,4.28195502502,0.453142476151
 12/12  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.49745020716,2.04429948873,0.453150718433
 12/12  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.75670520349,1.30359218624,0.453113017242
 12/12  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.28590165683,0.832760491233,0.453141165597
 12/12  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,2.26706098538,1.81392457324,0.453136412147
 12/12  14:00:00,12.0510069825,2.14861338735,0.00229707193365,0.0,4.9500482616,4.9500482616,1.4005112328,0.947381812702,0.453129420097
 12/12  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.2356479523,0.782502424514,0.453145527785
 12/12  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.19396849855,0.740842995354,0.4531255032
 12/12  17:00:00,13.2002099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.19431812701,0.741158847362,0.453159279651
 12/12  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,4.01003463951,3.55692152008,0.453113119433
 12/12  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,5.81296914543,5.35986679276,0.453102352671
 12/12  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,6.24027767054,5.78721084267,0.453066827877
 12/12  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.75993382634,6.3068570471,0.453076779244
 12/12  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.80222339694,6.78222339694,0.02
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066976626,0.0,0.453066976626
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057338624,0.0,0.453057338624
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083015913,0.0,0.453083015913
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073584006,0.0,0.453073584006
