Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064133243,0.0,0.453064133243
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  07:00:00,6.05014019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,7.06580884491,6.61271418094,0.453094663966
 12/13  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,7.46609373952,7.01298587753,0.45310786199
 12/13  09:00:00,12.0554165683,2.14861338735,0.00670665772924,0.0,4.9500482616,4.9500482616,1.1735226265,0.720402964485,0.453119662018
 12/13  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453146903828,0.0,0.453146903828
 12/13  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453149542845,0.0,0.453149542845
 12/13  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453151914559,0.0,0.453151914559
 12/13  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.453183997217,0.0,0.453183997217
 12/13  14:00:00,12.0592895534,2.14861338735,0.0105796428156,0.0,4.9500482616,4.9500482616,0.45317512741,0.0,0.45317512741
 12/13  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.45312549521,0.0,0.45312549521
 12/13  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453105826276,0.0,0.453105826276
 12/13  17:00:00,13.2002099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453139688881,0.0,0.453139688881
 12/13  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.763381908904,0.310262548846,0.453119360059
 12/13  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.07665474676,1.62357079039,0.453083956371
 12/13  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.64452411894,2.19143380437,0.453090314571
 12/13  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,3.39119307053,3.37119307053,0.02
 12/13  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,4.76695701468,4.31386376927,0.453093245403
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308446998,0.0,0.45308446998
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075017636,0.0,0.453075017636
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065648259,0.0,0.453065648259
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056256838,0.0,0.453056256838
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082010761,0.0,0.453082010761
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/14  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,9.77834585492,9.32525851155,0.453087343372
 12/14  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,12.9572100871,12.5041195204,0.453090566709
 12/14  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,5.86564154898,5.41251172351,0.453129825469
 12/14  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,4.03689279819,3.58376299906,0.45312979913
 12/14  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.982800596,2.52966775933,0.453132836672
 12/14  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.99544688867,1.54227985028,0.453167038387
 12/14  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,2.41559115355,1.9624228797,0.453168273852
 12/14  14:00:00,12.050972963,2.14861338735,0.00226305240941,0.0,4.9500482616,4.9500482616,1.3646070533,0.911447159423,0.453159893878
 12/14  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.26264620773,0.809535455472,0.453110752259
 12/14  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.44291160371,0.989820178575,0.453091425135
 12/14  17:00:00,13.2002099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.10856615597,1.65540972103,0.453156434942
 12/14  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,6.02833011722,5.5752005877,0.453129529528
 12/14  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,8.58514046325,8.13202291537,0.453117547879
 12/14  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,9.60782268256,9.15474530195,0.45307738061
 12/14  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,10.2743559571,10.2543559571,0.02
 12/14  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,11.2354649938,10.782384433,0.45308056074
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072060706,0.0,0.453072060706
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306265482,0.0,0.45306265482
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088441946,0.0,0.453088441946
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079163824,0.0,0.453079163824
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069864571,0.0,0.453069864571
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/15  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,16.4691475941,16.0160723362,0.453075257917
 12/15  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,19.0610821628,18.6079803404,0.453101822455
 12/15  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,10.5211300434,10.0679935698,0.4531364736
 12/15  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,7.28184348733,6.82870610291,0.453137384424
 12/15  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,5.35304176051,4.89989138827,0.453150372241
 12/15  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,3.70186966558,3.24871359992,0.453156065664
 12/15  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,3.31435585414,2.86119705241,0.453158801735
 12/15  14:00:00,12.0532493761,2.14861338735,0.00453946552019,0.0,4.9500482616,4.9500482616,1.53374970261,1.08059974571,0.453149956901
 12/15  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.13930149537,0.686200255015,0.453101240359
 12/15  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.02417358121,0.571038113788,0.453135467423
 12/15  17:00:00,13.2002099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.67046667638,1.21731913766,0.453147538718
 12/15  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,6.13633561265,5.68321456659,0.453121046064
 12/15  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,9.37241931509,8.91930995495,0.453109360137
 12/15  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,10.9133663707,10.4602747572,0.453091613461
 12/15  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,11.7648083899,11.7448083899,0.02
 12/15  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,12.9624264741,12.5093535305,0.453072943527
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306464113,0.0,0.45306464113
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055291967,0.0,0.453055291967
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081217445,0.0,0.453081217445
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071991329,0.0,0.453071991329
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062748252,0.0,0.453062748252
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,18.5667728872,18.1137046596,0.453068227621
 12/16  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,20.7747859211,20.3216999959,0.45308592519
 12/16  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,15.3153113962,15.2953113962,0.02
 12/16  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,11.9147253085,11.4616151725,0.453110136009
 12/16  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,8.99336441717,8.54025536862,0.453109048547
 12/16  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,7.02545814288,6.57234508955,0.453113053336
 12/16  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,6.91792315408,6.46480595993,0.453117194155
 12/16  14:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,5.53095303065,5.51095303065,0.02
 12/16  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,5.94896408866,5.49585412055,0.453109968112
 12/16  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,5.24041069321,4.78734663826,0.45306405495
 12/16  17:00:00,6.05014019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,6.90597125068,6.45286873455,0.453102516133
 12/16  18:00:00,6.37663215576,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,9.55382535642,9.53382535642,0.02
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094225362,0.0,0.453094225362
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063948641,0.0,0.453063948641
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066972959,0.0,0.453066972959
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066791336,0.0,0.453066791336
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056563462,0.0,0.453056563462
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076178238,0.0,0.453076178238
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061819953,0.0,0.453061819953
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081932599,0.0,0.453081932599
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078052528,0.0,0.453078052528
 12/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082907228,0.0,0.453082907228
 12/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086017387,0.0,0.453086017387
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091546114,0.0,0.453091546114
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306850681,0.0,0.45306850681
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079018821,0.0,0.453079018821
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077798386,0.0,0.453077798386
 12/17  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086745841,0.0,0.453086745841
 12/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071641154,0.0,0.453071641154
 12/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074600121,0.0,0.453074600121
 12/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089463604,0.0,0.453089463604
 12/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072241468,0.0,0.453072241468
 12/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062334866,0.0,0.453062334866
 12/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088346068,0.0,0.453088346068
 12/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079270747,0.0,0.453079270747
 12/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079988424,0.0,0.453079988424
 12/18  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,18.5986438975,18.5786438975,0.02
 12/18  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,18.4181091256,17.9650161764,0.453092949178
 12/18  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,6.49485985967,6.04172205564,0.453137804027
 12/18  10:00:00,12.0502219292,2.14861338735,0.00151201868498,0.0,4.9500482616,4.9500482616,2.33683726696,1.88369558111,0.453141685853
 12/18  11:00:00,12.049297333,2.14861338735,0.000587422396357,0.0,4.9500482616,4.9500482616,0.95503147742,0.501886517332,0.453144960088
 12/18  12:00:00,12.0873290773,2.14861338735,0.0386191667294,0.0,4.9500482616,4.9500482616,0.485871056256,0.0327088915648,0.453162164692
 12/18  13:00:00,11.5992660318,2.14861338735,0.100561483627,0.0,4.9500482616,4.4000428992,0.453184256269,0.0,0.453184256269
 12/18  14:00:00,12.2317526753,2.14861338735,0.183042764782,0.0,4.9500482616,4.9500482616,0.886357371918,0.0,0.886357371918
 12/18  15:00:00,12.2324928979,2.14861338735,0.183782987317,0.0,4.9500482616,4.9500482616,0.453143416189,0.0,0.453143416189
 12/18  16:00:00,12.1773544141,2.14861338735,0.128644503576,0.0,4.9500482616,4.9500482616,0.453142800834,0.0,0.453142800834
 12/18  17:00:00,13.2243888389,2.14861338735,0.0241789283364,0.0,4.9500482616,4.9500482616,0.45708221341,0.00392491432994,0.45315729908
 12/18  18:00:00,9.95444392542,2.14861338735,0.00277691406542,0.0,2.750026812,2.750026812,0.915136528363,0.462022483517,0.453114044846
 12/18  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.10857187397,2.08857187397,0.02
 12/18  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,4.28392113438,3.83082127429,0.453099860091
 12/18  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,5.8081921733,5.35509349894,0.453098674367
 12/18  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,6.55035353043,6.09726347017,0.453090060263
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078075489,0.0,0.453078075489
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069033649,0.0,0.453069033649
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059987147,0.0,0.453059987147
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086091485,0.0,0.453086091485
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086943512,0.0,0.453086943512
 12/19  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,8.03640500435,8.01640500435,0.02
 12/19  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,10.7921747747,10.3390775692,0.453097205541
 12/19  09:00:00,12.0495086508,2.14861338735,0.000798740225937,0.0,4.9500482616,4.9500482616,2.45057808471,1.99743836888,0.453139715832
 12/19  10:00:00,12.0507743912,2.14861338735,0.00206448059984,0.0,4.9500482616,4.9500482616,0.680436759663,0.227286804987,0.453149954676
 12/19  11:00:00,12.1100384472,2.14861338735,0.0613285366103,0.0,4.9500482616,4.9500482616,0.453153590314,0.0,0.453153590314
 12/19  12:00:00,12.2678881332,2.14861338735,0.219178222606,0.0,4.9500482616,4.9500482616,0.453154724576,0.0,0.453154724576
 12/19  13:00:00,11.7009857511,2.14861338735,0.202281202974,0.0,4.9500482616,4.4000428992,0.88628337257,0.0,0.88628337257
 12/19  14:00:00,12.4270473697,2.14861338735,0.378337459193,0.0,4.9500482616,4.9500482616,0.453116968385,0.0,0.453116968385
 12/19  15:00:00,12.4590848908,2.14861338735,0.41037498025,0.0,4.9500482616,4.9500482616,0.453135603177,0.0,0.453135603177
 12/19  16:00:00,12.4974795045,2.14861338735,0.448769593917,0.0,4.9500482616,4.9500482616,0.453135498658,0.0,0.453135498658
 12/19  17:00:00,13.4656859441,2.14861338735,0.265476033534,0.0,4.9500482616,4.9500482616,0.453153231372,0.0,0.453153231372
 12/19  18:00:00,9.95353504231,2.14861338735,0.00186803095512,0.0,2.750026812,2.750026812,0.549070920373,0.0959453544554,0.453125565917
 12/19  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.343773348032,0.323773348032,0.02
 12/19  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.30665073376,0.85353925504,0.453111478716
 12/19  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.09125153987,1.63814121905,0.453110320821
 12/19  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.90993963638,2.45687526618,0.453064370202
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054338555,0.0,0.453054338555
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080528705,0.0,0.453080528705
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071566017,0.0,0.453071566017
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062587845,0.0,0.453062587845
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061560727,0.0,0.453061560727
 12/20  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,4.85532072349,4.40225668763,0.45306403586
 12/20  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,7.33772511739,7.31772511739,0.02
 12/20  09:00:00,12.049291585,2.14861338735,0.000581674451401,0.0,4.9500482616,4.9500482616,1.54873786549,1.09559406366,0.453143801833
 12/20  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.69628981762,0.243138230485,0.453151587135
 12/20  11:00:00,12.0508061676,2.14861338735,0.00209625703668,0.0,4.9500482616,4.9500482616,0.453143616931,0.0,0.453143616931
 12/20  12:00:00,12.1278513531,2.14861338735,0.0791414424956,0.0,4.9500482616,4.9500482616,0.453107143599,0.0,0.453107143599
 12/20  13:00:00,11.5964450642,2.14861338735,0.0977405160661,0.0,4.9500482616,4.4000428992,0.886312583854,0.0,0.886312583854
 12/20  14:00:00,12.2112335264,2.14861338735,0.162523615814,0.0,4.9500482616,4.9500482616,0.453132091871,0.0,0.453132091871
 12/20  15:00:00,12.2122601613,2.14861338735,0.16355025073,0.0,4.9500482616,4.9500482616,0.453141471397,0.0,0.453141471397
 12/20  16:00:00,12.1493904624,2.14861338735,0.10068055188,0.0,4.9500482616,4.9500482616,0.453137762469,0.0,0.453137762469
 12/20  17:00:00,13.2188168949,2.14861338735,0.0186069843016,0.0,4.9500482616,4.9500482616,0.45315409382,0.0,0.45315409382
 12/20  18:00:00,9.95453301566,2.14861338735,0.00286600430878,0.0,2.750026812,2.750026812,0.839261330899,0.38613610645,0.453125224449
 12/20  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.61777096214,1.59777096214,0.02
 12/20  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,3.31254219651,2.85943995039,0.453102246116
 12/20  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,4.78210126908,4.32899776575,0.453103503331
 12/20  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,5.54344729781,5.0903668951,0.453080402709
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070318969,0.0,0.453070318969
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061385623,0.0,0.453061385623
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087622233,0.0,0.453087622233
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078738358,0.0,0.453078738358
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307788479,0.0,0.45307788479
 12/21  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,7.66100311067,7.20792272248,0.453080388191
 12/21  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,10.5286453666,10.5086453666,0.02
 12/21  09:00:00,12.0489704796,2.14861338735,0.000260569068958,0.0,4.9500482616,4.9500482616,2.7386755854,2.28555037551,0.45312520989
 12/21  10:00:00,12.0508209576,2.14861338735,0.00211104707899,0.0,4.9500482616,4.9500482616,0.734121968393,0.280975960141,0.453146008252
 12/21  11:00:00,12.0516736942,2.14861338735,0.00296378360743,0.0,4.9500482616,4.9500482616,0.453150282229,0.0,0.453150282229
 12/21  12:00:00,12.1559854515,2.14861338735,0.107275540907,0.0,4.9500482616,4.9500482616,0.453154179993,0.0,0.453154179993
 12/21  13:00:00,11.6176904038,2.14861338735,0.118985855693,0.0,4.9500482616,4.4000428992,0.886312115728,0.0,0.886312115728
 12/21  14:00:00,12.1405076698,2.14861338735,0.0917977592015,0.0,4.9500482616,4.9500482616,0.453175905329,0.0,0.453175905329
 12/21  15:00:00,12.107406214,2.14861338735,0.058696303484,0.0,4.9500482616,4.9500482616,0.45313412598,0.0,0.45313412598
 12/21  16:00:00,12.097130971,2.14861338735,0.0484210604048,0.0,4.9500482616,4.9500482616,0.453116907123,0.0,0.453116907123
 12/21  17:00:00,13.2071437491,2.14861338735,0.00693383857537,0.0,4.9500482616,4.9500482616,0.453164752888,0.0,0.453164752888
 12/21  18:00:00,9.95393384565,2.14861338735,0.00226683429157,0.0,2.750026812,2.750026812,0.653924966604,0.200804103549,0.453120863055
 12/21  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.40328496488,0.950181410565,0.453103554313
 12/21  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,2.1711542942,2.1511542942,0.02
 12/21  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,3.79751653767,3.34443561465,0.453080923025
 12/21  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,4.13080826252,3.6777444688,0.453063793714
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055591074,0.0,0.453055591074
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081922078,0.0,0.453081922078
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073087843,0.0,0.453073087843
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064237942,0.0,0.453064237942
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061323691,0.0,0.453061323691
 12/22  07:00:00,6.44016336306,2.14861338735,0.00618983036995,0.0,0.5500053624,2.2000214496,3.21718433376,2.76411950057,0.453064833194
 12/22  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.90965231817,1.88965231817,0.02
 12/22  09:00:00,12.0857985738,2.14861338735,0.0370886632363,0.0,4.9500482616,4.9500482616,0.476083092353,0.0229583084831,0.45312478387
 12/22  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453148973563,0.0,0.453148973563
 12/22  11:00:00,12.0495546698,2.14861338735,0.000844759211657,0.0,4.9500482616,4.9500482616,0.453143505261,0.0,0.453143505261
 12/22  12:00:00,12.2108223206,2.14861338735,0.162112410076,0.0,4.9500482616,4.9500482616,0.453148859264,0.0,0.453148859264
 12/22  13:00:00,11.8223299073,2.14861338735,0.323625359108,0.0,4.9500482616,4.4000428992,0.886359661269,0.0,0.886359661269
 12/22  14:00:00,12.8711600226,2.14861338735,0.822450112022,0.0,4.9500482616,4.9500482616,0.453176479704,0.0,0.453176479704
 12/22  15:00:00,13.0600916629,2.14861338735,1.01138175232,0.0,4.9500482616,4.9500482616,0.45314092615,0.0,0.45314092615
 12/22  16:00:00,12.9278595349,2.14861338735,0.879149624319,0.0,4.9500482616,4.9500482616,0.453142357594,0.0,0.453142357594
 12/22  17:00:00,13.8219553353,2.14861338735,0.621745424757,0.0,4.9500482616,4.9500482616,0.453149192469,0.0,0.453149192469
 12/22  18:00:00,9.95898917788,2.14861338735,0.00732216652728,0.0,2.750026812,2.750026812,0.464061629437,0.010940088371,0.453121541066
 12/22  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.480266522069,0.0271605889093,0.45310593316
 12/22  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/22  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453106051143,0.0,0.453106051143
 12/22  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.453088734458,0.0,0.453088734458
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080439904,0.0,0.453080439904
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071640982,0.0,0.453071640982
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062850229,0.0,0.453062850229
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054049051,0.0,0.453054049051
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086549661,0.0,0.453086549661
 12/23  07:00:00,6.45180560019,2.14861338735,0.0178320675037,0.0,0.5500053624,2.2000214496,1.24770626675,0.794616200494,0.453090066259
 12/23  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,3.69040760902,3.67040760902,0.02
 12/23  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,2.16148550655,1.70838306422,0.453102442335
 12/23  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,1.15426650641,0.70116416655,0.453102339861
 12/23  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.680259570901,0.227154951163,0.453104619738
 12/23  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,0.60033503784,0.147213268538,0.453121769303
 12/23  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,0.992163170292,0.972163170292,0.02
 12/23  14:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,1.90812989049,1.45502971473,0.45310017576
 12/23  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,2.57860423647,2.12550153628,0.453102700189
 12/23  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,2.87100432637,2.41793858809,0.45306573828
 12/23  17:00:00,6.05014019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,2.89347929071,2.87347929071,0.02
 12/23  18:00:00,6.37663215576,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,4.80437846536,4.35128026828,0.453098197077
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059437803,0.0,0.453059437803
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306123313,0.0,0.45306123313
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068437024,0.0,0.453068437024
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063003688,0.0,0.453063003688
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086065587,0.0,0.453086065587
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307209336,0.0,0.45307209336
 12/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058076203,0.0,0.453058076203
 12/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084686902,0.0,0.453084686902
 12/24  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075139836,0.0,0.453075139836
 12/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079848661,0.0,0.453079848661
 12/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083572241,0.0,0.453083572241
 12/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453042585855,0.0,0.453042585855
 12/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083386325,0.0,0.453083386325
 12/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076999762,0.0,0.453076999762
 12/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077689295,0.0,0.453077689295
 12/24  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086583939,0.0,0.453086583939
 12/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307230053,0.0,0.45307230053
 12/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075642927,0.0,0.453075642927
 12/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073456922,0.0,0.453073456922
 12/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307420972,0.0,0.45307420972
 12/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060249342,0.0,0.453060249342
 12/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080823115,0.0,0.453080823115
 12/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066881596,0.0,0.453066881596
 12/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066384361,0.0,0.453066384361
 12/25  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085721495,0.0,0.453085721495
 12/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080804491,0.0,0.453080804491
 12/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084280194,0.0,0.453084280194
 12/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088265729,0.0,0.453088265729
 12/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058910936,0.0,0.453058910936
 12/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078908993,0.0,0.453078908993
 12/25  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087585211,0.0,0.453087585211
 12/25  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078758013,0.0,0.453078758013
 12/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080627794,0.0,0.453080627794
 12/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074794186,0.0,0.453074794186
 12/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063307121,0.0,0.453063307121
 12/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087237075,0.0,0.453087237075
 12/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078654787,0.0,0.453078654787
 12/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307005149,0.0,0.45307005149
 12/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064287667,0.0,0.453064287667
 12/26  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,19.4645075581,19.0114374571,0.453070100998
 12/26  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,19.9130953232,19.4599817889,0.453113534239
 12/26  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,10.8046632279,10.3515284521,0.453134775822
 12/26  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,6.77643183106,6.32328186201,0.453149969055
 12/26  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,4.27328206882,3.82014180308,0.453140265739
 12/26  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.96804870141,2.51489352451,0.453155176899
 12/26  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,2.85364719772,2.40047784222,0.453169355498
 12/26  14:00:00,12.0503037578,2.14861338735,0.00159384727788,0.0,4.9500482616,4.9500482616,1.44755557624,0.994392823179,0.453162753062
 12/26  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.03998708221,0.586855718182,0.453131364033
 12/26  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.969360047556,0.516216122113,0.453143925443
 12/26  17:00:00,12.8163765772,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.25310040078,0.799955285501,0.453145115281
 12/26  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,5.59800095797,5.14487064559,0.453130312388
 12/26  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,8.60647819101,8.15336019216,0.453117998855
 12/26  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,9.74015690406,9.28705849171,0.453098412356
 12/26  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,10.2925071231,10.2725071231,0.02
 12/26  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,10.8841847204,10.4311116605,0.453073059897
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067720982,0.0,0.453067720982
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059112905,0.0,0.453059112905
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085769501,0.0,0.453085769501
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307723634,0.0,0.45307723634
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306868686,0.0,0.45306868686
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,13.3334650924,12.8803887734,0.453076319051
 12/27  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,14.4382792409,13.9851737252,0.453105515764
 12/27  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,4.64476247987,4.19161921722,0.453143262651
 12/27  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,1.02652941429,0.57337985871,0.453149555575
 12/27  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453137992194,0.0,0.453137992194
 12/27  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453170267112,0.0,0.453170267112
 12/27  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.453181413494,0.0,0.453181413494
 12/27  14:00:00,12.0617388121,2.14861338735,0.0130289015747,0.0,4.9500482616,4.9500482616,0.453142230078,0.0,0.453142230078
 12/27  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453097197937,0.0,0.453097197937
 12/27  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453136827557,0.0,0.453136827557
 12/27  17:00:00,12.8163765772,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453151952129,0.0,0.453151952129
 12/27  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.580971687053,0.127843008058,0.453128678995
 12/27  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.852573776502,0.399454134201,0.453119642301
 12/27  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,1.89129008875,1.43820864271,0.453081446042
 12/27  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,2.44985136478,2.42985136478,0.02
 12/27  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,3.85311962742,3.40003271627,0.453086911152
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079171268,0.0,0.453079171268
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070598397,0.0,0.453070598397
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062100123,0.0,0.453062100123
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088792198,0.0,0.453088792198
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080320641,0.0,0.453080320641
 12/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,7.59249849185,7.13941146313,0.453087028729
 12/28  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,10.5636638515,10.1105711712,0.453092680283
 12/28  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.55502548478,2.10188831116,0.453137173615
 12/28  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.455783483197,0.00264151421394,0.453141968983
 12/28  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453149845321,0.0,0.453149845321
 12/28  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453168756169,0.0,0.453168756169
 12/28  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,0.453162761539,0.0,0.453162761539
 12/28  14:00:00,12.1080479549,2.14861338735,0.059338044359,0.0,4.9500482616,4.9500482616,0.45312637739,0.0,0.45312637739
 12/28  15:00:00,12.1571299934,2.14861338735,0.108420082807,0.0,4.9500482616,4.9500482616,0.45306439268,0.0,0.45306439268
 12/28  16:00:00,12.1774615054,2.14861338735,0.128751594872,0.0,4.9500482616,4.9500482616,0.453134683882,0.0,0.453134683882
 12/28  17:00:00,12.9226744599,2.14861338735,0.106297882681,0.0,4.9500482616,4.9500482616,0.453141418966,0.0,0.453141418966
 12/28  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,0.557641521054,0.104507432597,0.453134088457
 12/28  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.506989747374,0.0538869876572,0.453102759717
 12/28  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,0.453091174022,0.0,0.453091174022
 12/28  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.521334496029,0.0682302182911,0.453104277737
 12/28  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,0.786104720298,0.766104720298,0.02
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305990716,0.0,0.45305990716
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308627074,0.0,0.45308627074
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077879504,0.0,0.453077879504
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069415965,0.0,0.453069415965
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060964116,0.0,0.453060964116
 12/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066114228,0.0,0.453066114228
 12/29  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,4.76237761272,4.74237761272,0.02
 12/29  08:00:00,5.99865092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,9.45476162476,9.0016601332,0.453101491562
 12/29  09:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,2.73622546574,2.28309149201,0.453133973739
 12/29  10:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.940912199126,0.487758786083,0.453153413043
 12/29  11:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.772526718879,0.319382071645,0.453144647234
 12/29  12:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.6561122608,0.202951994731,0.453160266069
 12/29  13:00:00,11.4987045482,2.14861338735,0.0,0.0,4.9500482616,4.4000428992,1.25751056007,0.804328092235,0.453182467836
 12/29  14:00:00,12.0522487518,2.14861338735,0.00353884124765,0.0,4.9500482616,4.9500482616,0.53185052147,0.0786681758524,0.453182345617
 12/29  15:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.453158903816,0.0,0.453158903816
 12/29  16:00:00,12.0487099106,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.464017519797,0.0108820374043,0.453135482392
 12/29  17:00:00,12.8163765772,2.14861338735,0.0,0.0,4.9500482616,4.9500482616,0.754027483352,0.300899429149,0.453128054203
 12/29  18:00:00,9.95166701136,2.14861338735,0.0,0.0,2.750026812,2.750026812,4.51470172122,4.06154743696,0.45315428426
 12/29  19:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,7.23194787925,6.77883365651,0.453114222746
 12/29  20:00:00,8.30165092416,2.14861338735,0.0,0.0,1.6500160872,2.2000214496,8.28572309728,7.83261846522,0.453104632067
 12/29  21:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,9.20042611447,8.74735274519,0.453073369281
 12/29  22:00:00,7.75164556176,2.14861338735,0.0,0.0,1.1000107248,2.2000214496,9.42608847076,9.40608847076,0.02
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090782785,0.0,0.453090782785
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070437873,0.0,0.453070437873
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062037582,0.0,0.453062037582
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308884935,0.0,0.45308884935
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080483692,0.0,0.453080483692
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084011216,0.0,0.453084011216
 12/30  07:00:00,6.43397353269,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,13.856979631,13.836979631,0.02
 12/30  08:00:00,4.89864019936,2.14861338735,0.0,0.0,0.5500053624,2.2000214496,14.8795686356,14.4264732492,0.453095386416
 12/30  09:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,10.0606453984,9.60753981953,0.453105578855
 12/30  10:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,7.59686951502,7.14375392852,0.453115586499
 12/30  11:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,5.92846043239,5.90846043239,0.02
 12/30  12:00:00,6.54865628656,2.14861338735,0.0,0.0,1.6500160872,2.750026812,5.59563618247,5.14253002607,0.453106156403
 12/30  13:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,5.98090706437,5.52779133701,0.453115727352
 12/30  14:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,5.23878369773,4.78570455821,0.453079139525
 12/30  15:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,4.38013267077,3.927023285,0.453109385777
 12/30  16:00:00,4.89864019936,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,3.65530964485,3.63530964485,0.02
 12/30  17:00:00,5.66630686602,2.14861338735,0.0,0.0,0.8250080436,1.9250187684,5.48161151246,5.02851437058,0.453097141881
 12/30  18:00:00,6.37663215576,2.14861338735,0.0,0.0,0.2750026812,1.6500160872,7.82895895459,7.37587015775,0.45308879684
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084521377,0.0,0.453084521377
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067194817,0.0,0.453067194817
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078713083,0.0,0.453078713083
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066496948,0.0,0.453066496948
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053594449,0.0,0.453053594449
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074508053,0.0,0.453074508053
 12/31  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060805284,0.0,0.453060805284
 12/31  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057066861,0.0,0.453057066861
 12/31  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080197975,0.0,0.453080197975
 12/31  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084455977,0.0,0.453084455977
 12/31  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088030952,0.0,0.453088030952
 12/31  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082849774,0.0,0.453082849774
 12/31  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086731486,0.0,0.453086731486
 12/31  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088187915,0.0,0.453088187915
 12/31  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084042935,0.0,0.453084042935
 12/31  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075542487,0.0,0.453075542487
 12/31  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077764438,0.0,0.453077764438
 12/31  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066961955,0.0,0.453066961955
 12/31  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061070284,0.0,0.453061070284
 12/31  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
